Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,15.03,2.27
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,30.67,20.79
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,38.41,28.45
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,46.24,35.78
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,57.02,45.51
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,73.99,57.74
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,105.52,80.57
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,151.91,114.25
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,183.8,140.13
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,216.99,167.51
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,248.24,193.71
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,280.02,220.06
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,323.78,255.35
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,380.46,300.61
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,522.89,414.36
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,670.29,531.74
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,721.8,572.05
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,771.11,610.26
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,816.66,644.25
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,859.68,676.02
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,897.06,702.77
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,931.31,727.29
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,959.42,748.39
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,984.02,767.16
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,1001.2,780.8
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,1014.58,791.94
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,1020.51,797.19
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,1035.43,809.16
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,1027.34,804.76
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,1015.33,797.8
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,993.41,782.26
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,967.94,764.23
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,926.24,734.31
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,889.66,707.97
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,834.45,667.4
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,777.69,624.74
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,695.95,562.0
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,614.77,498.01
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,505.01,409.53
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,399.29,318.94
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,243.75,154.53
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,54.92,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,13.5,2.21
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,27.8,18.62
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,37.62,28.1
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,45.11,35.2
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,49.78,39.44
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,66.48,42.87
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,125.07,69.63
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,188.02,115.47
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,252.07,170.13
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,320.22,231.11
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,385.23,290.89
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,451.13,350.67
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,514.46,406.38
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,577.43,460.03
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,637.4,510.6
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,696.17,558.84
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,751.15,601.93
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,803.98,642.02
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,851.75,676.32
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,896.78,708.29
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,936.52,735.06
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,973.0,759.3
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,1002.89,779.87
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,1029.04,797.82
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,1049.45,812.21
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,1065.88,824.0
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,1073.63,829.03
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,1077.26,831.39
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,1072.76,828.8
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,1064.26,823.67
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,1046.52,811.42
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,1025.09,797.84
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,1003.52,782.92
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,966.56,756.97
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,914.95,721.82
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,861.18,683.9
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,785.39,628.48
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,709.07,569.91
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,607.46,491.48
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,501.31,402.81
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,317.27,215.24
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,97.51,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,13.5,2.97
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,30.26,21.37
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,37.64,28.84
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,45.12,36.07
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,49.04,39.8
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,63.87,42.61
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,123.59,70.07
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,187.55,117.64
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,240.01,169.4
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,282.66,214.29
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,360.82,281.02
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,451.57,359.12
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,515.51,416.69
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,579.1,472.24
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,639.34,523.21
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,698.24,571.45
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,753.06,615.19
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,805.53,655.49
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,853.73,690.57
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,899.15,723.22
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,938.35,750.3
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,974.11,774.74
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,1004.15,796.08
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,1030.44,814.78
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,1050.1,828.86
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,1065.74,840.25
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,1074.64,847.07
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,1079.44,851.23
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,1074.61,849.33
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,1065.78,844.85
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,1048.08,834.83
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,1026.68,822.26
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,1006.49,809.01
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,970.82,784.34
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,921.27,749.4
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,869.46,712.4
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,796.88,656.71
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,723.74,598.07
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,617.25,512.57
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,525.65,432.5
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,354.62,254.58
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,142.34,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,14.32,4.11
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,29.57,20.9
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,36.62,28.02
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,43.76,34.91
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,48.51,39.3
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,62.86,42.42
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,122.99,68.88
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,190.49,118.33
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,254.83,173.19
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,321.2,232.56
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,386.77,292.07
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,453.08,351.03
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,517.35,406.75
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,581.27,460.32
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,642.32,510.33
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,702.04,557.74
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,755.67,598.41
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,806.43,635.7
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,854.88,668.86
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,900.61,699.7
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,941.82,727.65
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,979.87,753.34
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,1010.6,772.74
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,1037.58,789.54
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,1059.08,801.93
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,1076.59,811.8
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,1085.1,817.4
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,1089.44,820.57
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,1081.65,816.04
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,1069.83,809.22
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,1052.37,798.55
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,1043.51,793.61
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,1010.43,771.94
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,974.09,748.21
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,922.86,716.53
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,869.39,682.25
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,796.31,631.95
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,722.61,578.46
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,626.16,506.76
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,524.71,424.27
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,357.98,261.06
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,145.42,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,7.87,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,19.44,8.24
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,30.92,22.13
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,37.99,29.2
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,45.15,36.02
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,50.4,40.85
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,67.76,48.07
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,124.24,72.9
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,185.26,117.14
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,247.69,170.6
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,312.45,229.07
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,376.03,287.23
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,440.78,345.38
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,503.47,400.48
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,563.75,451.96
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,622.16,501.07
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,679.49,547.87
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,732.48,588.97
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,783.46,627.32
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,830.1,661.19
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,874.16,692.49
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,912.92,718.45
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,948.53,741.97
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,917.61,719.64
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,873.71,688.52
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,904.84,711.79
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,933.16,732.54
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,993.92,775.98
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,1060.8,823.0
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,1049.38,815.59
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,1033.81,806.17
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,1013.55,794.32
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,989.6,779.92
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,952.08,754.77
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,919.93,733.33
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,866.21,695.72
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,810.7,655.69
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,729.92,595.45
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,649.36,532.78
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,541.15,447.22
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,436.55,359.03
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,249.82,187.04
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,8.65,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,19.13,8.44
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,32.09,22.99
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,39.0,29.92
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,46.02,36.64
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,50.68,40.91
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,62.14,51.19
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,121.49,68.67
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,185.06,114.71
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,251.95,172.4
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,318.28,233.26
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,383.49,294.31
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,449.44,355.19
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,514.06,413.56
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,578.61,470.18
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,639.13,522.78
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,698.33,572.9
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,753.76,618.93
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,806.99,661.85
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,855.86,698.32
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,901.98,732.37
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,943.05,761.16
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,980.81,787.24
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,1012.28,809.77
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,1039.98,829.51
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,1060.82,844.29
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,1077.6,856.22
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,1087.79,863.52
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,1093.82,868.02
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,1088.1,864.27
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,1078.32,857.85
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,1061.64,847.43
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,1041.17,834.34
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,1010.93,812.99
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,989.03,797.69
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,940.64,761.88
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,889.89,725.26
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,821.47,672.78
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,752.28,617.35
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,650.81,536.69
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,551.7,452.42
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,396.33,302.64
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,201.68,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,9.44,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,21.47,10.82
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,33.31,24.39
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,41.08,32.15
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,48.91,39.66
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,52.68,43.11
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,66.51,55.61
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,124.21,72.88
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,186.39,117.26
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,249.13,170.44
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,314.79,229.29
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,379.85,288.95
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,445.99,348.66
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,509.12,403.97
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,572.13,457.42
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,631.46,506.96
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,689.58,554.09
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,743.49,596.68
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,795.09,636.46
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,842.82,671.49
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,887.89,704.06
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,928.03,731.49
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,965.05,756.5
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,995.35,777.36
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,1021.97,795.61
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,1043.2,808.99
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,1060.53,819.74
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,1068.43,824.73
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,1072.22,827.07
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,1068.41,822.72
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,1060.6,816.23
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,1042.56,804.84
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,1033.22,799.48
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,1002.27,777.46
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,968.03,753.1
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,917.89,722.08
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,865.5,688.35
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,793.92,638.07
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,721.72,584.77
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,628.2,512.93
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,530.0,431.83
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,373.47,286.84
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,165.24,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,21.41,11.1
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,31.4,22.51
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,37.56,28.68
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,43.84,34.69
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,48.19,38.65
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,56.95,46.47
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,117.12,64.71
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,184.82,113.52
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,237.64,166.29
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,278.86,210.62
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,326.15,254.18
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,376.91,299.8
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,434.7,349.74
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,489.95,396.64
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,587.18,477.54
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,693.62,565.22
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,748.1,608.91
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,799.89,649.45
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,848.01,685.25
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,893.37,718.78
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,934.71,748.04
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,972.88,774.83
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,1004.62,797.8
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,1032.66,818.12
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,1055.11,833.26
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,1073.6,845.67
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,1083.78,853.6
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,1089.8,858.8
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,1088.61,859.48
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,1083.25,857.41
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,1068.66,849.45
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,1050.26,838.86
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,1021.92,819.84
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,990.2,798.27
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,944.9,766.42
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,897.45,732.03
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,843.25,689.99
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,777.57,638.33
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,682.16,562.55
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,588.99,483.27
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,437.8,341.78
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,275.66,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,9.44,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,20.54,10.78
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,30.54,21.71
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,36.31,27.41
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,42.22,32.96
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,46.63,36.94
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,54.21,43.64
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,118.17,65.23
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,181.09,108.9
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,244.97,162.56
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,310.76,221.27
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,375.62,280.35
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,441.08,339.04
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,504.61,394.76
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,567.62,448.33
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,627.46,497.65
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,685.94,544.37
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,739.13,585.59
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,789.35,623.44
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,836.94,657.52
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,881.81,689.39
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,921.45,715.98
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,957.85,740.11
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,988.13,760.95
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,1014.72,779.26
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,1035.51,793.64
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,1052.36,805.46
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,1061.15,811.43
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,1065.83,814.81
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,1060.6,812.14
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,1051.39,807.01
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,1034.88,796.82
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,1014.71,784.06
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,997.11,771.91
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,963.86,748.71
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,916.34,717.13
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,866.56,682.97
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,800.09,635.23
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,732.91,584.65
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,634.86,511.44
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,538.98,434.4
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,403.54,312.32
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,243.68,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,10.23,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,20.38,11.0
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,32.94,23.94
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,39.82,30.65
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,46.78,37.15
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,50.97,40.9
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,57.11,46.26
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,115.67,64.55
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,178.33,107.83
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,244.93,163.31
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,310.15,220.97
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,374.14,278.61
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,438.91,335.89
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,501.96,390.32
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,564.69,442.64
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,623.91,490.39
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,681.87,535.48
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,736.63,575.61
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,789.39,612.82
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,837.5,646.15
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,882.92,677.34
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,922.51,702.97
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,958.79,726.17
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,989.6,746.59
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,1016.74,764.58
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,1036.27,776.51
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,1051.8,785.95
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,1061.71,793.39
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,1067.57,798.4
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,1063.81,797.29
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,1056.05,793.82
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,1039.45,783.79
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,1019.14,771.31
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,999.04,757.99
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,963.32,734.01
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,915.18,705.09
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,864.76,673.65
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,793.81,626.49
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,722.26,576.29
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,632.55,510.04
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,538.31,434.66
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,392.7,306.69
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,234.8,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,92.67,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,11.02,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,22.76,12.87
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,33.1,23.58
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,39.62,29.83
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,46.22,35.88
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,50.89,39.99
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,56.39,44.67
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,116.09,63.12
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,179.75,106.09
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,247.23,161.39
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,312.98,218.75
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,378.05,276.8
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,443.82,334.64
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,507.56,388.81
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,570.93,440.85
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,631.68,489.31
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,691.15,535.06
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,744.67,574.79
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,795.42,611.19
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,843.02,643.7
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,887.84,673.95
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,927.17,700.49
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,963.14,724.64
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,993.18,744.43
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,1019.48,761.72
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,1038.7,773.15
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,1053.89,782.04
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,1062.38,789.03
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,1066.8,793.52
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,1061.99,790.94
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,1053.19,785.98
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,1035.69,775.7
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,1027.03,771.39
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,993.41,748.76
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,956.6,724.03
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,907.62,695.63
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,856.36,664.59
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,785.07,616.91
