Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.79,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.51,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.16,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,6.82,0.4
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,9.48,2.86
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,12.16,5.29
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,64.57,52.08
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,108.58,90.51
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,78.89,59.09
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,32.13,21.56
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,54.91,40.56
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,77.51,59.08
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,92.75,71.29
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,108.2,83.52
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,100.9,77.23
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,93.41,70.86
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,135.44,104.57
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,179.03,138.95
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,199.45,154.41
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,220.63,170.34
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,287.87,221.88
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,348.4,266.84
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,447.8,339.75
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,536.82,402.1
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,541.11,403.96
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,544.25,405.93
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,785.02,575.92
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,992.98,705.93
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,998.88,708.1
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,1000.86,711.46
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,1000.21,714.61
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,987.51,710.44
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,967.16,702.94
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,943.37,693.16
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,908.51,675.44
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,870.8,655.24
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,818.97,623.82
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,765.3,590.28
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,696.64,544.72
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,627.6,496.66
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,530.7,426.15
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,444.16,359.23
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,328.19,263.43
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,219.77,157.02
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,74.34,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,10.62,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,22.15,10.65
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,30.77,21.24
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,39.64,29.75
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,37.1,27.73
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,39.02,29.49
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,40.56,30.78
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,42.1,32.01
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,68.55,52.8
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,93.97,74.07
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,134.33,106.78
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,177.53,141.75
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,136.52,108.3
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,89.98,69.86
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,108.79,85.19
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,127.96,100.67
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,199.35,159.15
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,284.73,228.42
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,442.8,358.19
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,611.27,494.41
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,617.45,500.18
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,631.48,511.96
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,569.7,461.23
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,480.1,387.77
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,326.52,264.3
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,174.56,139.04
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,191.2,152.95
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,208.58,167.39
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,201.89,162.43
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,195.15,157.44
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,177.79,143.28
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,160.27,128.93
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,108.54,86.14
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,59.98,45.39
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,87.15,68.74
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,119.19,96.37
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,106.07,85.65
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,92.93,74.79
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,78.69,62.69
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,64.35,50.35
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,49.83,37.75
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,35.04,24.71
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,23.29,14.2
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,12.18,3.76
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,6.29,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,9.44,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,22.01,11.69
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,30.86,22.06
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,39.84,30.73
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,45.07,35.77
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,50.39,40.66
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,53.55,43.34
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,62.26,50.94
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,114.0,64.41
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,180.22,107.23
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,246.35,161.99
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,314.56,223.6
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,382.66,286.7
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,451.14,349.37
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,517.05,408.47
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,582.54,465.37
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,645.58,518.45
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,706.99,568.47
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,765.11,614.24
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,820.41,656.33
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,871.25,692.98
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,919.11,727.08
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,961.8,755.99
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,1001.03,782.16
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,1034.42,805.2
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,1063.86,825.42
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,1087.21,841.39
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,1106.32,854.49
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,1118.12,862.68
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,1125.51,868.02
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,1125.23,868.8
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,1120.53,866.81
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,1108.09,858.67
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,1091.52,847.9
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,1065.11,830.94
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,1035.04,811.5
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,993.79,783.8
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,949.86,754.13
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,891.48,711.51
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,832.01,666.48
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,758.55,612.35
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,676.71,548.15
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,555.65,449.07
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,441.57,332.37
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,183.97,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,10.23,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,23.8,13.47
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,32.12,22.98
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,40.58,31.08
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,46.18,36.3
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,51.82,41.33
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,55.96,44.83
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,60.07,48.19
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,110.38,61.3
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,180.71,106.8
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,246.55,159.81
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,313.87,218.41
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,380.32,278.21
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,447.21,337.68
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,511.38,392.9
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,574.78,445.55
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,636.3,495.76
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,696.35,543.24
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,751.57,584.65
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,804.41,623.01
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,853.41,657.15
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,899.51,688.7
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,939.57,714.88
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,976.1,738.54
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,1007.54,759.73
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,1035.12,778.41
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,1055.39,792.74
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,1071.49,804.53
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,1080.21,813.17
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,1084.65,819.28
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,1078.78,817.16
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,1068.82,812.56
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,1052.62,805.45
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,1032.6,795.82
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,1014.35,786.33
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,979.93,765.42
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,933.67,737.07
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,884.93,706.25
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,819.75,660.95
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,753.58,613.23
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,672.65,552.77
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,586.69,484.56
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,463.85,381.61
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,349.64,269.68
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,135.45,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,11.02,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,23.25,13.7
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,32.39,23.64
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,41.61,32.48
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,47.34,37.93
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,57.5,47.2
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,61.74,50.8
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,65.98,54.28
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,113.61,66.7
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,176.99,107.19
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,241.14,159.13
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,307.19,216.76
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,374.89,277.28
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,440.46,335.17
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,503.8,388.94
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,566.68,440.03
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,626.7,487.0
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,685.4,530.94
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,739.94,570.05
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,792.37,606.08
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,840.56,638.23
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,885.99,667.34
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,926.63,691.6
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,964.01,713.4
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,994.8,732.99
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,1021.82,750.26
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,1043.0,763.51
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,1060.16,774.4
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,1069.2,780.83
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,1074.05,784.93
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,1071.12,786.37
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,1064.06,785.4
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,1048.93,777.57
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,1030.0,767.52
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,1012.6,759.43
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,979.0,740.55
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,933.83,712.02
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,886.15,681.34
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,821.39,638.67
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,755.62,593.75
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,675.71,539.88
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,590.88,477.78
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,467.86,379.77
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,353.5,273.33
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,137.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,12.2,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,25.57,15.66
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,35.71,26.21
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,45.84,35.74
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,52.03,41.45
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,58.24,46.92
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,63.33,51.21
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,68.34,55.29
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,113.31,67.14
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,178.89,109.44
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,240.86,158.84
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,304.92,214.0
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,367.88,270.27
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,431.82,326.93
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,493.99,380.42
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,555.84,432.0
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,614.91,479.71
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,668.15,521.64
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,720.99,562.11
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,771.8,600.01
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,818.29,634.36
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,862.22,665.16
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,900.04,691.85
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,934.66,716.29
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,964.04,736.35
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,989.87,753.99
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,1007.73,765.16
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,1035.75,783.4
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,1043.98,790.84
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,1048.12,795.85
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,1043.04,793.76
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,1033.93,789.16
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,1015.65,777.98
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,993.61,764.39
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,960.36,743.26
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,931.76,725.32
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,883.38,692.82
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,832.93,658.37
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,765.86,611.08
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,698.32,561.95
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,609.11,495.3
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,521.93,426.7
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,401.08,327.42
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,288.47,223.89
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,139.55,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.02,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,27.91,17.57
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,38.97,28.65
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,53.18,41.68
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,49.55,38.65
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,53.85,42.45
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,74.22,60.19
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,94.06,77.12
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,117.92,92.59
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,141.97,111.01
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,160.37,125.45
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,179.18,140.28
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,203.18,159.0
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,228.71,178.87
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,246.67,192.71
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,265.02,206.74
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,236.62,184.26
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,197.88,153.43
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,295.4,230.13
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,394.04,305.96
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,401.81,311.46
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,408.86,316.56
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,681.01,527.83
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,927.9,705.83
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,863.88,657.24
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,771.03,586.55
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,651.14,497.13
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,520.58,397.91
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,552.58,423.78
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,584.5,448.87
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,635.26,487.51
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,660.13,507.66
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,823.71,632.29
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,968.01,734.57
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,934.65,711.9
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,898.32,688.53
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,848.55,655.24
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,796.83,620.02
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,729.9,572.96
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,662.49,524.14
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,572.01,458.58
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,481.33,389.1
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,367.43,296.83
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,262.6,202.43
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,128.37,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,15.76,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,30.93,20.35
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,44.68,33.47
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,58.11,45.76
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,67.4,54.1
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,76.57,62.06
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,72.57,58.19
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,73.09,58.24
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,83.19,63.57
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,93.48,71.64
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,125.78,97.13
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,159.52,123.42
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,172.91,133.76
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,186.66,144.41
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,195.36,150.84
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,204.04,157.22
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,225.41,173.74
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,255.61,196.99
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,339.02,261.11
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,442.36,338.65
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,487.91,372.91
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,536.27,409.28
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,611.71,464.75
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,675.03,510.86
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,581.12,441.59
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,498.54,379.26
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,522.11,398.14
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,545.87,416.74
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,794.48,604.05
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,1001.95,749.42
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,987.44,739.62
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,958.78,722.1
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,935.63,709.52
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,909.07,694.51
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,870.22,669.48
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,828.57,642.3
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,767.56,600.85
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,713.84,564.0
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,647.2,516.53
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,581.0,467.97
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,491.72,399.8
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,405.96,331.24
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,289.91,235.24
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,197.0,152.71
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,95.87,0.4
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,14.13,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,27.56,17.5
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,44.13,32.75
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,60.42,47.42
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,74.65,60.01
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,88.61,72.06
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,92.81,75.25
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,95.82,77.3
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,123.07,78.24
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,176.35,105.71
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,240.14,154.78
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,302.92,207.49
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,366.31,263.24
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,430.66,319.47
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,493.8,373.86
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,557.15,427.24
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,615.98,475.9
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,673.6,522.45
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,728.66,565.18
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,782.15,605.77
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,830.55,641.31
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,876.28,673.96
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,917.47,703.26
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,955.56,730.35
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,986.54,751.93
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,1013.76,770.95
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,1035.46,786.5
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,1053.14,799.45
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,1064.03,809.19
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,1070.78,816.31
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,1063.69,812.45
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,1052.54,806.02
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,1037.28,798.18
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,1031.17,796.94
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,1003.15,779.06
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,971.69,758.82
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,926.78,728.72
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,879.39,696.42
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,821.02,655.31
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,761.35,612.02
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,684.42,554.16
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,603.19,490.6
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,489.86,397.98
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,383.91,302.98
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,189.95,32.47
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,13.42,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,27.39,18.19
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,36.02,26.65
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,44.67,34.7
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,50.29,39.77
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,55.91,44.63
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,65.69,53.03
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,70.71,57.07
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,114.25,67.27
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,176.3,105.34
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,240.05,156.36
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,304.81,212.66
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,368.3,268.91
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,432.49,325.06
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,494.52,378.31
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,555.45,428.96
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,610.61,473.74
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,666.73,517.76
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,717.22,556.22
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,772.94,597.12
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,809.99,623.94
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,852.42,652.3
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,897.22,682.68
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,927.72,702.96
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,955.91,722.44
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,980.5,739.51
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,993.0,747.37
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,1001.15,752.48
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,1006.0,757.06
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,1006.85,759.15
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,1011.0,763.7
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,1001.99,759.42
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,982.41,748.83
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,959.31,735.9
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,919.57,710.17
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,877.02,682.3
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,583.85,466.3
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,249.55,199.96
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,457.02,372.38
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,629.63,507.78
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,542.35,441.11
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,458.42,375.14
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,347.72,282.77
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,245.49,192.43
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,125.14,32.56
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
