Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,17.38,3.27
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,34.25,23.42
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,43.59,32.39
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,56.11,43.71
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,62.6,49.49
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,69.08,55.04
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,67.17,53.02
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,71.28,56.18
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,114.22,65.95
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,176.33,103.19
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,238.38,151.04
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,307.49,209.47
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,372.34,267.14
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,437.75,325.05
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,502.04,380.34
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,566.34,434.1
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,626.75,484.08
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,685.75,531.61
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,741.72,574.71
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,795.71,615.21
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,845.01,650.5
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,891.49,683.0
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,933.38,712.23
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,972.0,739.06
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,1003.66,760.71
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,1031.46,779.69
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,1054.61,795.81
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,1073.67,809.26
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,1084.72,817.06
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,1091.48,822.13
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,1088.14,820.52
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,1080.6,816.3
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,1066.43,809.02
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,1048.3,799.17
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,1021.6,781.9
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,991.41,762.28
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,949.74,735.68
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,916.4,714.55
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,856.64,673.24
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,795.62,630.34
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,714.33,571.37
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,634.16,510.04
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,518.94,417.86
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,419.86,330.56
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,208.66,77.04
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,13.85,2.95
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,28.42,19.35
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,35.62,26.41
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,46.54,36.46
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,51.95,41.29
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,57.38,45.95
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,61.3,49.12
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,65.18,52.16
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,110.41,62.44
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,180.9,106.19
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,246.16,157.47
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,312.63,214.39
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,378.88,272.38
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,445.5,329.69
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,509.12,383.02
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,571.76,433.48
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,632.3,481.47
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,691.33,526.68
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,745.51,566.21
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,797.13,602.68
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,845.3,635.74
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,890.6,665.71
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,929.91,690.14
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,965.74,712.09
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,996.48,732.04
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,1023.42,749.58
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,1043.1,761.68
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,1058.66,771.32
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,1068.54,779.03
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,1074.24,784.33
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,1070.65,783.91
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,1062.93,781.12
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,1046.97,774.11
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,1040.15,773.3
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,1009.68,755.43
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,975.81,735.43
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,930.9,707.52
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,883.46,677.31
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,820.44,634.67
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,763.42,595.05
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,679.49,538.1
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,597.36,478.62
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,481.54,388.51
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,373.0,296.38
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,188.8,83.38
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,16.12,5.29
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,32.72,22.92
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,41.88,31.65
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,51.05,40.03
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,68.6,55.53
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,87.79,72.08
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,84.21,68.48
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,83.88,67.7
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,115.35,70.45
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,178.5,106.46
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,240.53,154.35
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,304.59,208.1
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,368.4,262.9
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,433.05,317.64
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,494.99,369.02
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,554.56,417.04
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,612.59,463.47
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,669.41,507.78
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,722.21,547.12
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,772.9,583.96
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,819.2,617.43
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,862.86,647.4
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,900.36,672.15
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,934.56,694.63
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,963.92,714.55
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,989.68,732.19
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,1006.49,742.96
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,1019.31,751.31
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,1041.19,768.03
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,1044.57,772.71
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,1031.78,765.95
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,1014.69,756.58
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,995.15,746.45
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,980.58,739.76
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,945.67,718.15
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,907.8,694.5
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,859.17,663.48
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,808.51,630.41
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,740.56,583.1
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,672.16,534.16
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,584.55,470.58
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,495.64,402.72
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,384.21,312.48
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,281.0,223.09
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,144.15,70.42
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,17.89,7.23
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,34.45,24.26
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,51.48,39.91
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,68.11,54.95
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,81.69,66.97
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,95.04,78.49
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,113.06,93.84
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,130.31,108.25
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,98.47,74.49
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,49.89,36.18
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,86.64,66.42
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,122.44,95.36
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,131.07,101.87
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,139.97,108.61
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,159.06,123.5
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,178.91,138.92
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,129.26,98.94
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,78.14,57.65
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,109.22,82.44
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,141.08,107.58
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,143.3,109.3
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,145.55,111.09
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,142.9,108.77
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,140.15,106.4
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,138.96,105.48
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,137.69,104.53
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,320.62,249.8
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,530.38,409.6
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,598.69,463.25
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,691.87,534.56
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,557.63,433.34
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,421.22,328.32
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,447.76,350.67
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,448.93,353.64
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,311.69,246.57
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,179.74,140.64
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,497.97,402.86
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,772.9,614.63
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,706.55,564.85
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,639.76,515.37
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,548.12,445.87
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,467.13,381.88
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,358.13,291.59
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,257.35,203.89
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,134.65,71.23
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.79,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,5.3,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,9.86,2.85
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,16.35,8.71
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,22.86,14.56
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,30.15,21.05
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,37.47,27.47
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,62.86,49.54
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,86.38,69.66
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,104.37,80.87
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,123.1,95.63
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,118.18,91.21
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,112.31,86.08
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,110.32,84.25
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,108.13,82.29
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,63.26,45.88
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,17.68,8.77
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,177.04,137.27
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,344.53,268.44
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,366.32,285.04
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,388.76,302.33
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,402.21,312.65
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,415.56,322.9
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,472.11,365.95
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,515.79,398.93
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,446.38,345.92
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,391.13,303.06
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,251.98,195.57
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,106.15,79.75
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,60.62,43.41
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,16.9,8.09
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,94.83,71.41
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,182.44,141.8
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,145.9,112.91
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,109.68,83.98
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,74.35,55.47
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,42.17,29.22
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,244.58,200.38
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,463.14,378.44
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,383.71,314.82
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,328.82,270.13
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,271.32,223.4
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,214.96,176.24
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,159.19,128.18
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,102.63,78.68
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,40.8,19.4
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,5.51,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,21.4,10.74
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,36.63,25.72
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,52.84,40.43
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,68.76,54.68
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,83.4,67.41
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,97.72,79.57
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,107.4,87.5
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,118.8,96.75
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,146.7,104.1
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,190.33,129.94
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,238.95,169.84
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,280.34,205.77
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,314.56,236.01
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,343.56,261.16
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,401.1,305.27
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,473.63,360.83
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,532.1,406.05
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,594.8,453.67
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,677.28,515.61
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,760.48,577.21
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,797.39,603.67
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,839.86,631.85
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,875.95,655.3
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,921.58,684.9
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,890.83,662.12
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,833.22,618.57
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,929.17,687.75
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,1007.76,738.24
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,1014.68,741.98
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,1017.59,743.92
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,1003.35,735.42
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,993.96,730.41
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,974.1,718.65
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,950.75,704.78
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,917.09,684.58
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,880.56,662.36
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,831.84,631.14
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,781.17,598.12
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,715.16,553.85
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,648.66,507.91
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,557.15,442.71
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,476.53,382.49
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,370.83,297.89
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,272.87,214.98
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,144.07,86.59
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,7.97,1.42
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,9.89,3.1
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,14.47,7.11
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,19.08,11.07
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,17.95,9.37
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,16.82,8.38
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,26.04,15.96
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,35.31,23.49
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,31.48,20.27
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,27.66,17.08
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,40.03,27.1
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,52.45,37.05
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,75.39,55.47
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,98.37,73.8
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,92.28,68.84
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,86.12,63.87
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,142.79,109.08
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,201.65,155.39
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,193.03,148.58
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,184.12,141.68
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,142.62,108.91
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,101.02,75.76
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,122.0,92.7
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,143.64,110.08
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,140.57,107.71
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,137.48,105.37
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,160.97,124.38
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,185.79,144.42
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,97.6,74.2
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,18.38,9.54
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,29.11,18.48
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,39.86,27.46
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,23.69,14.15
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,7.61,0.75
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,6.46,0.0
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,5.32,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.17,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.27,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,6.83,0.49
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,8.36,1.86
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,21.74,13.78
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,35.2,25.61
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,52.2,38.53
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,69.24,52.67
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,75.31,57.42
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,81.42,62.18
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,105.83,82.08
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,130.6,102.12
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,73.43,55.04
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.43
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,59.09,43.05
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,103.82,79.47
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,115.2,88.46
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,126.87,97.67
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,86.96,65.36
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,47.16,32.96
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,55.71,39.94
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,64.26,46.9
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,93.78,71.05
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,124.13,95.87
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,188.84,148.38
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,257.54,203.52
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,210.34,165.86
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,163.09,127.92
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,220.83,175.37
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,307.69,245.43
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,218.38,173.91
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,154.71,122.14
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,97.05,75.16
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,44.49,31.65
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,40.22,28.27
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,35.96,24.85
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,30.94,20.69
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,25.94,16.5
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,20.95,12.3
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,15.97,8.03
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,11.39,4.02
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,6.06,0.0
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,10.62,3.71
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,16.35,8.98
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,22.09,14.23
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,28.23,19.71
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,34.39,25.11
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,32.87,23.61
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,31.35,22.12
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,35.61,24.39
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,39.88,27.8
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,86.55,66.15
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,131.62,102.39
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,73.6,55.01
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.51
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,114.96,88.24
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,218.1,169.8
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,140.97,108.49
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,61.08,44.18
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,164.51,127.12
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,282.93,219.09
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,361.69,279.72
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,446.43,343.85
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,397.2,305.97
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,343.91,265.04
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,251.11,194.06
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,146.78,112.35
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,188.21,145.42
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,231.67,179.54
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,203.27,157.39
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,174.59,135.02
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,183.51,142.43
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,192.96,150.23
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,168.57,131.32
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,144.1,112.17
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,71.08,53.15
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,6.87,0.08
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,6.48,0.0
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,6.09,0.0
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,5.32,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,4.56,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.41,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.51,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.76,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,12.96,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,26.79,16.96
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,40.73,30.35
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,51.25,40.15
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,58.93,47.13
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,75.32,61.57
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,97.72,80.97
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,109.56,90.65
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,122.07,100.72
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,155.51,116.03
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,191.57,143.98
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,195.68,149.48
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,188.51,146.28
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,207.43,160.98
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,229.67,178.18
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,371.99,284.06
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,553.31,419.53
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,611.39,464.81
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,668.1,508.33
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,720.77,546.56
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,771.28,581.97
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,769.32,577.43
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,730.69,547.34
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,841.52,629.39
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,932.73,691.73
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,889.94,661.95
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,804.83,600.15
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,709.35,532.43
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,604.51,456.13
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,848.87,637.53
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,1035.4,762.79
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,863.99,647.76
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,634.32,482.88
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,652.25,500.33
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,667.41,514.05
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,455.7,357.22
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,248.67,195.3
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,594.27,471.89
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,854.68,659.03
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,799.24,618.66
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,748.68,584.17
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,670.21,530.06
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,593.28,474.26
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,491.29,395.56
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,395.08,316.12
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,248.32,175.26
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,69.71,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,13.75,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,26.54,16.83
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.52,28.3
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,44.66,34.14
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,51.02,39.92
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,55.79,43.98
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,65.5,52.23
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,67.43,53.52
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,69.49,54.89
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,111.53,63.17
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,182.39,105.73
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,247.59,155.87
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,314.42,212.4
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,380.43,270.32
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,446.57,327.83
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,510.62,382.48
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,573.82,434.85
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,634.25,484.39
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,692.99,531.36
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,747.71,573.31
