Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,800.01,612.47
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,847.7,647.08
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,892.36,678.48
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,931.66,704.61
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,967.43,728.17
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,997.19,748.45
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1023.02,766.08
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1042.03,779.5
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,1056.83,790.23
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,1065.24,795.76
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,1069.38,798.56
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,1065.88,796.39
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,1058.23,791.63
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,1042.22,781.35
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,1022.32,768.48
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,993.38,748.92
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,973.18,735.93
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,929.78,708.46
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,883.81,678.76
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,822.96,637.21
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,760.97,593.79
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,687.69,543.29
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,609.97,486.71
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,502.66,404.11
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,401.57,321.04
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,251.32,179.82
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,67.12,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,7.08,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,14.75,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,24.8,15.4
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,35.02,25.05
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,41.68,31.2
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,52.42,40.66
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,57.24,44.8
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,62.05,48.79
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,65.79,51.65
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,69.45,54.38
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,111.19,62.31
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,182.06,104.1
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,247.67,153.83
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,314.58,209.42
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,380.51,266.13
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,446.69,322.51
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,510.86,375.45
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,574.2,426.12
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,634.8,474.19
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,693.86,519.72
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,748.82,559.96
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,801.4,597.32
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,849.43,630.71
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,894.48,660.82
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,934.27,687.6
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,970.53,712.02
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1000.78,732.07
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1027.12,749.62
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1046.58,762.77
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,1061.83,773.36
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,1070.34,778.71
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,1074.56,781.61
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,1067.76,777.85
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,1056.84,771.67
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,1040.44,762.63
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,1033.21,759.72
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,1002.82,741.9
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,969.04,721.92
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,924.66,695.63
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,877.74,667.14
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,817.39,627.65
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,762.3,590.83
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,682.91,536.83
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,605.02,480.94
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,498.38,399.3
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,397.85,317.12
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,254.11,183.7
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,73.32,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,8.26,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,15.97,1.4
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.25,18.33
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,43.07,31.99
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,49.67,38.08
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,56.43,44.0
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,61.58,48.39
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,66.71,52.61
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,69.21,54.36
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,77.6,61.09
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,117.14,68.34
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,179.47,103.81
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,242.63,151.26
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,307.95,204.99
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,375.29,262.11
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,439.44,316.21
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,501.59,367.59
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,563.25,417.0
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,622.31,463.75
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,679.94,508.13
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,731.46,545.98
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,779.94,580.64
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,825.76,613.54
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,868.79,642.62
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,907.58,667.62
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,943.15,690.34
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,929.89,682.65
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,877.68,645.55
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,971.55,712.95
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,1032.4,753.2
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,1039.96,758.05
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,1043.38,760.74
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,965.3,709.9
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,848.02,630.5
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,852.03,636.82
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,861.97,645.63
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,885.95,662.35
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,893.94,668.07
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,768.49,584.44
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,629.8,487.77
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,577.31,451.61
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,524.65,413.74
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,464.71,370.86
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,405.32,326.19
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,329.58,265.68
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,257.47,204.99
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,136.33,97.74
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,8.26,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,16.01,3.33
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,31.49,21.52
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,46.39,35.4
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,60.73,48.38
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,74.71,60.68
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,87.17,71.44
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,99.41,81.77
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,103.89,85.03
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,110.32,89.9
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,150.16,106.53
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,201.3,142.08
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,239.59,161.42
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,306.21,208.32
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,369.57,263.8
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,434.33,319.94
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,495.04,371.09
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,555.06,419.95
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,611.95,465.53
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,667.37,508.55
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,718.09,545.68
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,766.27,579.65
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,811.49,611.62
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,854.03,639.28
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,888.84,660.31
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,920.08,678.67
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,947.64,695.71
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,971.6,710.26
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,1001.87,727.86
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,1013.98,733.6
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,1020.76,737.63
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,1023.46,739.23
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,1000.6,725.27
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,984.07,715.75
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,963.07,704.2
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,938.6,690.46
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,897.69,665.15
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,854.02,637.93
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,803.18,605.72
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,742.53,566.18
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,667.7,514.72
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,594.22,462.5
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,513.31,404.85
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,435.23,346.56
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,315.34,252.49
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,219.95,173.58
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,131.89,94.86
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,17.81,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,9.83,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,18.83,6.22
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,33.25,22.7
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,47.62,35.94
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,40.5,30.04
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,33.62,24.04
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,41.33,30.72
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,49.06,37.29
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,57.97,44.76
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,66.77,52.01
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,76.38,57.22
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,86.09,64.88
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,122.26,93.28
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,159.23,121.76
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,224.29,170.58
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,299.38,226.67
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,318.18,240.58
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,336.08,253.78
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,320.3,242.14
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,300.18,227.04
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,380.09,286.54
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,477.73,356.97
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,503.67,375.36
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,529.96,394.4
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,552.33,410.73
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,574.61,427.0
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,618.57,459.17
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,683.63,505.07
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,614.13,456.03
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,560.84,418.16
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,567.15,423.89
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,572.57,428.63
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,508.36,382.52
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,418.31,317.45
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,379.22,289.67
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,339.48,260.68
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,487.04,376.21
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,628.59,482.07
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,714.2,546.75
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,777.32,593.37
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,713.89,550.34
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,649.96,506.91
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,562.79,445.38
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,486.89,389.56
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,389.24,312.45
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,298.37,237.07
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,158.27,116.56
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,10.62,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,20.25,8.3
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,34.99,24.24
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,49.6,37.56
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,59.45,46.43
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,69.22,54.94
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,73.31,58.41
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,82.23,65.93
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,104.11,84.23
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,125.49,101.76
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,101.67,77.45
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,73.77,54.85
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,75.03,55.61
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,76.26,56.32
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,95.49,71.57
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,114.87,86.78
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,94.4,70.2
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,73.46,53.36
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,90.49,66.66
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,107.68,79.9
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,202.35,152.81
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,311.75,233.84
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,577.38,430.7
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,838.65,607.92
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,582.21,428.95
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,232.89,172.54
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,294.73,220.54
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,345.45,257.81
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,412.19,306.77
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,482.08,356.99
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,690.5,507.49
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,880.52,637.58
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,860.26,624.72
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,836.83,612.11
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,840.95,618.92
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,850.17,628.68
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,525.52,401.98
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,180.01,137.5
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,133.13,101.99
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,87.21,65.52
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,75.03,55.95
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,62.82,46.17
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,50.58,36.38
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,39.03,26.92
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,28.64,18.18
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,18.28,9.35
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,10.25,2.25
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,11.02,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.08,10.34
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,35.58,26.03
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,49.96,39.78
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,58.64,48.0
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,70.42,58.74
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,76.69,64.24
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,82.84,69.46
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,85.21,71.2
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,87.63,72.95
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,125.18,80.83
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,185.64,117.6
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,246.24,165.81
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,313.5,224.44
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,375.62,280.65
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,438.52,337.15
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,499.81,391.2
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,561.28,443.92
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,619.38,493.41
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,676.25,540.63
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,723.28,578.36
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,774.54,618.12
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,820.26,653.73
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,863.33,685.33
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,902.22,712.18
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,938.07,736.62
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,967.13,757.18
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,992.53,775.13
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,1013.2,790.39
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,1029.96,803.02
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,1037.85,809.19
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,1041.63,812.67
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,1040.69,813.02
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,1035.63,810.66
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,1032.84,811.37
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,1012.16,799.41
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,985.02,781.78
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,954.4,761.66
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,910.64,732.57
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,864.34,701.25
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,811.49,663.11
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,751.83,618.95
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,674.4,560.67
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,598.34,501.11
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,496.17,416.92
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,399.59,333.02
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,263.8,207.94
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,121.06,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,21.37,11.38
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,31.64,22.8
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,41.96,32.74
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,48.69,39.06
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,55.42,45.11
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,60.33,49.4
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,70.53,58.35
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,74.2,61.18
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,77.77,63.87
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,117.66,71.58
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,181.64,109.51
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,246.45,160.82
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,316.23,221.3
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,380.24,279.13
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,444.49,336.83
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,507.55,391.71
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,569.95,444.33
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,628.58,493.31
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,685.67,539.79
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,739.49,581.84
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,791.17,621.22
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,838.28,656.84
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,882.53,688.51
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,922.41,715.97
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,958.99,741.01
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,988.94,762.01
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1015.07,780.44
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1035.32,794.9
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,1051.47,806.7
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,1060.05,813.49
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,1064.39,817.6
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,1062.4,817.58
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,1056.19,814.9
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,1041.0,806.79
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,1021.93,796.16
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,1007.67,788.02
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,976.92,768.28
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,934.54,740.55
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,889.5,711.0
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,833.86,671.79
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,776.67,630.61
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,700.03,574.12
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,630.82,520.97
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,533.84,442.88
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,441.9,364.6
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,302.78,239.14
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,158.16,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,10.23,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,21.58,12.15
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,30.8,22.19
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,40.13,31.13
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,49.8,40.1
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,56.08,45.71
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,60.43,49.48
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,64.75,53.12
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,68.05,55.66
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,71.28,58.1
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,119.44,71.61
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,185.03,109.97
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,251.33,162.33
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,318.74,221.05
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,385.19,280.55
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,451.65,339.35
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,515.91,394.9
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,579.2,447.8
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,639.48,496.4
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,697.99,541.89
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,753.18,583.6
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,805.95,622.28
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,854.12,656.86
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,899.24,687.82
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,939.43,713.83
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,976.09,737.25
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1006.32,758.03
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1032.56,776.24
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1052.31,788.75
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1067.79,798.57
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,1077.51,806.28
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,1082.89,811.36
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,1075.84,808.4
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,1064.61,802.92
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,1048.77,795.63
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,1028.98,785.8
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,1013.35,777.81
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,981.39,758.52
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,938.43,731.57
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,892.81,702.41
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,834.52,663.77
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,774.84,623.02
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,703.76,572.22
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,628.15,515.57
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,527.81,436.44
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,432.77,356.88
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,295.62,234.03
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,153.97,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,12.2,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.39,15.4
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,36.28,26.69
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,47.16,36.92
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,53.34,42.63
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,59.62,48.14
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,63.97,51.74
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,68.3,55.2
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,77.16,62.57
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,80.29,64.81
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,119.39,72.06
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,182.54,109.0
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,246.36,158.99
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,311.63,215.49
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,378.33,274.8
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,441.68,331.11
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,503.28,384.89
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,564.18,436.6
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,622.19,484.46
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,678.64,529.63
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,730.41,570.08
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,779.71,607.61
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,825.46,642.63
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,868.39,673.4
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,906.61,699.26
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,941.53,722.57
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,969.81,742.54
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,994.31,759.91
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,1012.57,772.99
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,1026.8,783.38
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,1033.98,788.75
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,1037.03,791.42
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,1035.29,791.24
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,1029.4,788.38
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,1012.7,777.83
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,1005.26,774.04
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,974.79,754.34
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,941.03,732.39
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,896.9,703.72
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,850.32,672.92
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,795.21,635.18
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,734.05,591.93
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,657.41,535.15
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,582.18,477.27
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,479.5,394.79
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,382.53,312.29
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,254.66,198.69
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,119.33,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,42.13,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,14.16,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,26.86,16.33
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,40.23,29.32
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,53.47,41.44
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,45.56,34.66
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,38.24,28.17
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,59.42,46.62
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,79.27,63.63
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,90.75,73.16
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,102.12,82.48
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,112.62,86.85
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,123.55,95.2
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,185.98,141.99
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,258.08,196.27
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,322.74,237.7
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,428.97,316.79
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,489.56,368.11
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,548.05,416.51
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,603.51,461.86
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,657.62,504.82
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,709.51,544.03
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,759.7,580.81
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,804.73,612.76
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,847.11,640.54
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,884.92,664.53
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,919.65,686.07
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,948.01,704.45
