Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,972.76,720.31
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,991.85,732.73
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,1007.04,742.65
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,1014.87,747.79
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,1018.67,750.77
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,1010.66,746.13
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,1013.13,748.71
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,995.82,739.68
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,974.76,728.36
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,946.07,710.8
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,914.11,691.04
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,870.06,663.06
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,830.28,637.79
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,772.31,599.31
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,713.46,559.28
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,637.58,506.25
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,563.12,451.87
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,462.28,374.01
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,367.01,295.41
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,208.27,160.65
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,26.16,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,11.8,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,24.01,14.83
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,32.35,23.35
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,40.81,31.4
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,49.68,39.58
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,55.16,44.48
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,59.51,48.22
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,63.83,51.82
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,66.49,53.89
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,76.44,62.38
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,116.7,69.3
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,181.67,107.16
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,247.34,159.21
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,314.35,218.15
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,380.7,278.45
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,447.06,338.28
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,510.81,394.77
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,573.56,448.76
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,633.96,499.93
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,692.62,548.25
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,747.53,591.4
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,799.88,631.36
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,847.69,666.95
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,892.48,698.77
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,932.8,725.99
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,969.61,750.47
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,1000.46,771.76
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,1027.36,790.25
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,1048.27,803.39
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,1064.96,813.67
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,1074.91,820.64
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,1080.51,824.8
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,1076.92,822.83
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,1069.08,818.18
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,1054.32,810.12
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,1035.54,799.44
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,1009.3,782.12
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,979.5,762.42
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,938.86,735.33
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,906.04,714.44
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,849.39,674.55
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,791.26,632.96
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,717.82,579.93
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,644.93,525.08
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,552.71,452.5
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,460.16,375.62
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,324.96,257.68
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,188.49,34.64
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,71.46,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,13.02,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,26.45,17.24
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,35.08,25.97
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,43.79,34.23
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,49.77,39.67
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,55.73,44.87
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,64.83,52.69
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,69.24,56.2
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,72.9,58.97
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,76.43,61.59
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,115.6,68.54
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,179.48,105.38
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,249.33,159.72
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,313.92,214.86
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,377.77,270.65
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,441.73,325.82
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,502.83,377.34
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,562.75,426.08
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,620.64,472.37
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,676.95,515.97
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,728.46,553.96
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,777.34,588.9
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,822.39,621.84
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,864.61,650.59
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,901.0,674.39
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,933.87,695.77
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,961.3,714.88
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,984.96,731.63
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,1001.47,742.36
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,1013.94,750.6
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,1020.87,756.4
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,1023.73,759.74
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,1034.02,768.65
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,1025.54,765.22
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,1008.58,757.49
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,987.81,747.3
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,957.47,729.16
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,923.86,708.73
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,880.01,681.04
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,840.16,655.87
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,781.57,616.9
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,722.11,576.3
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,646.35,522.08
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,571.94,466.61
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,475.18,390.8
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,383.55,314.12
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,260.18,206.41
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,132.49,34.94
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,46.78,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,15.84,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,31.16,21.13
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,45.15,34.54
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,58.89,47.26
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,68.84,56.17
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,82.64,68.16
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,103.01,85.76
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,121.47,101.35
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,135.7,112.82
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,146.28,120.98
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,168.99,131.48
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,197.64,151.88
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,222.47,170.69
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,247.64,190.12
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,288.93,220.69
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,339.49,258.61
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,430.32,324.57
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,551.66,415.12
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,607.55,458.88
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,662.22,500.73
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,713.03,537.81
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,761.66,572.22
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,806.13,604.42
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,847.99,634.28
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,835.46,621.79
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,799.44,593.28
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,888.77,659.9
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,966.83,714.58
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,944.5,700.62
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,898.63,668.63
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,899.39,671.16
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,896.79,671.14
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,813.92,613.15
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,707.81,538.27
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,655.84,502.03
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,602.71,464.08
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,604.31,468.29
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,602.77,469.99
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,525.68,413.48
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,428.77,341.2
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,387.49,311.12
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,346.31,280.14
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,301.43,245.78
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,256.58,210.29
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,203.24,165.91
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,150.99,121.19
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,89.86,67.66
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.28,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,16.25,0.82
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,31.89,21.51
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,46.15,34.95
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,60.16,47.83
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,45.57,35.0
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,30.54,21.57
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,51.38,39.96
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,71.28,57.3
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,81.13,65.55
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,90.91,73.63
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,96.4,74.57
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,102.0,78.93
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,131.5,102.41
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,161.85,126.33
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,231.74,180.58
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,312.35,243.3
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,415.63,320.6
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,554.9,428.48
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,611.46,474.95
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,666.85,519.4
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,713.72,555.8
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,766.07,595.02
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,810.35,628.33
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,851.93,657.89
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,890.95,683.81
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,927.03,707.4
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,955.5,726.98
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,980.32,744.06
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,1000.38,758.32
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,1016.51,770.03
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,1024.3,775.81
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,1028.0,778.99
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,1025.99,778.48
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,1019.87,775.38
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,1004.44,765.66
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,998.19,762.51
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,971.04,745.4
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,940.4,726.02
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,898.48,698.84
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,854.03,670.1
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,799.13,633.44
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,742.81,594.81
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,675.22,546.11
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,603.56,492.27
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,510.96,418.55
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,423.11,344.57
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,297.21,236.4
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,172.53,71.87
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,62.8,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,14.55,2.2
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,29.52,20.28
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,38.78,29.3
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,48.04,37.93
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,54.52,43.76
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,60.94,49.3
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,64.87,52.57
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,74.44,60.74
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,78.2,63.56
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,81.82,66.22
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,119.29,72.45
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,181.36,108.06
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,244.61,156.95
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,308.93,211.65
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,374.51,268.47
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,436.52,321.74
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,496.68,372.34
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,555.86,420.37
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,612.42,464.48
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,667.44,505.71
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,665.26,501.86
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,621.44,467.22
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,744.47,558.45
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,852.06,634.97
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,887.6,655.81
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,919.73,674.86
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,947.0,691.92
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,970.59,706.61
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,986.63,715.81
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,998.7,722.64
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,1005.31,728.28
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,1022.79,741.08
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,1017.33,739.33
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,1007.83,735.4
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,990.34,726.48
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,969.12,715.25
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,938.45,698.89
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,904.59,680.12
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,709.37,548.16
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,506.27,398.78
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,461.9,368.4
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,417.44,336.08
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,498.56,403.55
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,554.45,448.42
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,458.82,373.48
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,368.24,299.07
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,251.03,198.77
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,137.67,63.36
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,47.33,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,17.35,5.06
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,34.3,23.96
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,46.79,35.72
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,59.17,47.02
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,67.19,54.06
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,75.15,60.78
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,77.94,62.92
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,86.38,69.88
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,87.05,70.04
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,87.55,70.06
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,120.63,93.25
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,154.65,119.71
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,159.21,122.78
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,163.26,125.55
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,142.16,108.73
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,119.35,90.53
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,117.99,89.16
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,116.55,87.72
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,128.42,96.83
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,140.64,106.15
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,131.06,98.36
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,121.17,90.38
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,122.74,91.61
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,124.33,92.86
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,143.59,107.76
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,163.29,122.91
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,157.38,118.36
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,151.29,113.7
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,135.82,101.49
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,120.15,89.13
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,106.2,78.33
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,92.2,67.43
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,80.0,57.95
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,67.97,48.56
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,147.54,112.18
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,235.2,181.48
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,166.15,127.48
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,99.1,74.25
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,87.0,64.97
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,74.88,55.55
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,64.96,47.69
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,55.25,39.92
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,45.97,32.46
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,36.7,24.89
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,27.86,17.52
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,19.04,10.06
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,11.77,3.81
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,3.29
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,7.07
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,19.03,11.13
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,23.64,15.12
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,27.87,18.77
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,32.12,22.38
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,21.97
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,31.4,21.56
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,38.36,26.07
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,45.35,31.7
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,76.62,56.99
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,106.68,80.92
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,100.01,75.36
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,93.11,69.68
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,137.17,104.48
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,182.2,139.59
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,195.36,149.76
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,208.81,160.2
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,228.61,175.24
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,249.01,190.65
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,259.24,198.11
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,269.64,205.7
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,276.09,210.27
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,282.58,214.88
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,350.26,266.63
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,405.66,308.58
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,515.62,391.73
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,609.45,461.32
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,613.76,464.96
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,616.83,468.1
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,613.39,466.77
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,631.81,481.01
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,539.51,414.32
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,470.05,363.16
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,591.64,459.58
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,705.94,547.82
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,769.8,598.06
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,807.03,626.87
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,756.72,591.76
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,700.61,552.27
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,638.84,508.84
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,577.17,463.69
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,489.41,395.22
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,405.98,325.98
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,289.04,227.02
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,175.48,95.57
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,62.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,16.78,6.5
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,33.41,23.27
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,45.45,34.47
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,55.11,43.29
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,58.86,46.52
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,62.86,49.77
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,66.71,52.77
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,70.53,55.64
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,76.17,60.03
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,76.22,59.59
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,114.17,65.7
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,184.21,106.24
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,246.89,153.17
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,311.36,206.83
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,375.64,262.23
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,439.92,317.07
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,502.51,369.28
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,564.36,419.24
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,622.72,465.74
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,679.33,509.51
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,732.08,548.45
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,782.32,584.45
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,828.63,617.4
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,871.99,646.31
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,910.43,671.96
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,945.46,695.26
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,974.7,714.11
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,1000.06,730.38
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,1019.51,743.16
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,1034.8,753.37
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,1043.99,759.77
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,1048.94,763.63
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,1044.35,761.51
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,1035.63,756.96
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,1021.16,749.96
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,1002.8,740.55
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,976.19,724.34
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,946.16,705.94
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,916.27,688.24
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,872.36,660.77
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,816.31,624.87
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,758.94,587.2
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,687.14,538.87
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,621.54,492.96
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,526.4,421.9
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,436.32,349.95
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,313.72,247.31
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,196.26,114.24
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,71.84,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,7.08,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,21.81,11.01
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,36.78,26.5
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,47.65,36.83
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,58.49,46.85
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,69.03,56.25
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,76.19,62.41
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,80.74,66.23
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,85.2,69.91
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,43.47,32.84
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,1.08
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,62.34,46.71
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,114.05,89.37
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,121.86,95.25
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,129.91,101.33
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,120.08,93.16
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,109.62,84.51
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,200.64,157.29
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,295.56,231.62
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,377.84,295.78
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,467.3,365.12
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,385.9,301.71
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,275.32,214.46
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,246.66,192.2
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,216.88,168.78
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,204.49,159.08
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,191.73,149.06
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,175.76,136.44
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,159.48,123.55
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,190.7,148.62
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,222.98,174.42
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,321.52,253.53
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,408.83,322.99
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,450.39,357.14
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,515.24,408.96
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,372.62,298.05
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,232.35,185.52
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,227.18,182.22
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,242.52,195.35
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,464.95,383.18
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,654.65,539.06
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,594.84,493.02
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,535.94,447.58
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,512.95,431.13
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,486.1,410.35
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,408.27,345.04
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,334.18,280.39
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,229.12,187.02
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,114.48,70.34
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,39.73,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,20.14,10.59
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.58,22.63
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,38.64,29.48
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,45.79,36.12
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,54.89,44.27
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,60.15,48.74
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,63.92,51.76
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,67.65,54.65
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,70.05,56.21
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,80.19,64.45
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,119.04,70.41
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,183.63,106.59
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,248.42,156.24
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,314.06,212.03
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,378.85,269.35
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,443.42,326.14
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,506.03,379.51
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,567.59,430.33
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,625.95,477.97
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,682.53,522.89
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,735.52,562.92
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,786.0,599.98
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,832.6,633.88
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,876.19,663.65
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,914.51,688.62
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,949.31,711.07
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,978.63,730.83
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1004.04,748.04
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1023.06,761.1
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1037.89,771.54
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,1046.54,777.69
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,1050.92,781.22
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,1044.86,778.48
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,1034.68,773.26
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,1019.66,764.6
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,1000.75,753.51
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,973.53,736.93
