Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,10.23,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,19.62,8.47
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,32.73,22.73
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,45.8,34.85
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,25.89,17.49
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,12.17,5.24
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,18.29,10.64
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,43.29,32.59
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.28,54.15
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,85.55,68.7
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,102.49,82.77
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,109.67,84.58
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,117.08,90.31
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,133.64,103.03
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,150.86,116.15
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,156.19,119.9
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,161.6,123.76
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,158.7,121.13
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,155.55,118.34
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,208.8,159.67
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,263.55,201.48
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,289.8,220.82
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,314.36,238.78
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,280.33,213.12
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,251.79,191.59
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,233.47,177.41
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,214.56,162.75
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,180.85,136.93
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,146.7,110.57
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,181.86,137.81
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,218.08,165.48
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,320.29,243.82
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,412.9,313.12
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,730.83,552.62
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,966.23,714.43
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,692.97,525.4
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,345.58,264.93
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,320.13,247.71
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,294.28,228.73
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,589.81,461.88
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,804.6,618.52
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,751.33,580.88
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,701.77,547.66
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,635.09,501.03
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,569.26,453.53
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,486.33,389.98
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,407.43,326.47
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,304.49,242.05
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,211.99,158.88
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,97.66,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,9.83,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,20.42,9.77
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,30.63,21.07
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,40.87,30.68
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,47.56,36.87
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,54.26,42.82
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,60.2,47.83
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,75.7,61.04
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,92.55,75.28
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,109.14,89.06
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,116.22,94.38
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,123.21,99.56
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,139.11,107.2
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,156.21,119.97
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,182.91,140.08
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,210.91,161.03
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,231.0,175.77
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,258.79,196.38
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,310.84,234.81
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,368.07,276.74
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,454.13,340.53
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,558.16,417.08
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,653.39,487.7
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,750.46,559.4
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,794.02,590.23
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,834.8,618.09
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,870.6,640.54
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,903.13,660.68
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,930.04,677.96
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,953.24,692.84
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,970.3,704.26
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,983.36,713.25
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,990.02,717.81
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,992.59,719.94
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,988.21,718.27
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,979.83,714.25
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,964.19,707.06
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,944.86,697.58
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,929.4,689.4
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,898.58,670.97
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,858.21,646.95
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,815.37,620.93
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,762.24,586.36
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,712.36,553.38
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,646.14,508.4
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,580.68,462.32
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,497.47,399.51
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,418.26,336.36
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,315.43,251.72
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,222.82,168.47
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,105.97,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,11.8,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,22.58,11.98
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,35.65,25.48
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,48.67,37.46
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,44.16,33.72
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,40.56,30.52
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,76.06,61.55
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,105.45,86.52
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,126.22,103.75
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,146.41,120.18
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,154.37,126.12
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,161.9,131.68
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,191.38,146.09
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,225.79,167.9
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,239.44,163.15
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,302.04,201.06
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,362.18,252.17
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,423.69,303.93
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,480.37,350.97
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,536.54,396.24
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,589.84,438.01
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,641.56,477.27
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,689.51,512.84
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,734.99,545.71
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,776.32,575.88
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,814.97,603.61
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,849.58,626.06
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,881.08,646.36
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,907.14,664.33
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,929.65,680.07
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,946.21,692.02
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,958.92,701.62
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,964.0,706.04
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,965.11,708.06
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,960.84,707.03
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,966.45,712.74
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,949.46,702.89
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,928.86,690.86
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,898.69,672.68
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,865.47,652.37
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,824.29,627.36
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,786.4,604.3
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,731.93,568.82
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,676.65,531.88
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,609.22,484.89
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,542.77,436.38
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,459.42,371.22
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,380.19,306.66
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,278.98,222.67
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,193.17,145.91
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,91.69,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,22.4,12.04
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,39.22,28.31
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,55.83,43.42
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,42.53,31.98
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,29.0,20.03
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,34.01,24.35
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,39.03,28.6
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,59.92,46.55
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,79.66,63.22
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,82.83,65.55
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,85.94,67.82
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,111.26,84.75
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,137.02,104.75
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,130.25,98.92
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,122.75,92.62
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,111.96,83.79
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,100.62,74.56
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,100.45,74.17
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,100.27,73.78
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,122.48,91.11
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,145.31,108.87
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,133.69,99.56
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,121.68,89.98
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,190.75,143.49
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,261.81,197.79
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,199.43,149.79
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,136.08,100.81
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,180.68,135.63
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,226.55,171.27
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,251.04,190.17
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,276.28,209.66
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,282.62,215.26
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,309.51,236.61
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,263.53,201.7
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,237.58,182.01
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,203.75,156.0
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,169.84,129.71
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,166.02,127.1
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,162.37,124.62
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,123.66,94.31
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,85.6,64.06
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,94.44,71.65
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,104.68,80.42
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,88.2,67.33
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,71.6,53.93
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,205.97,167.81
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,307.11,249.55
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,207.38,165.32
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,129.65,96.75
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,61.41,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,13.3,5.78
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,21.33,12.97
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,31.7,22.19
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,42.11,31.33
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,52.54,40.28
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,62.68,48.81
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,72.97,57.33
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,83.17,65.66
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,92.25,72.94
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,101.25,80.09
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,157.08,120.21
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,203.93,155.41
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,223.62,169.81
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,243.84,184.84
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,262.57,199.12
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,281.69,213.69
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,299.76,227.44
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,318.24,241.45
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,313.68,238.0
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,307.26,233.09
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,317.24,240.14
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,327.34,247.24
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,412.54,312.02
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,513.42,387.14
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,539.84,406.49
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,566.56,426.28
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,404.74,307.32
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,207.38,157.03
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,150.96,113.67
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,94.64,69.52
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,151.19,114.45
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,210.06,160.87
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,135.99,103.0
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,64.15,45.97
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,111.86,84.35
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,162.6,124.87
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,96.7,72.62
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,35.31,23.14
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,23.73,13.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.43
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,9.91,2.56
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.68
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.36,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.1,2.27
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,13.67,6.44
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,19.41,11.61
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,25.16,16.74
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,25.18,16.66
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,25.19,16.57
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,67.35,53.18
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,105.48,85.55
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,74.0,58.17
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,27.42
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,130.54,99.84
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,217.91,166.36
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,247.53,181.08
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,308.56,222.44
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,273.62,203.91
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,217.39,165.81
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,263.9,200.85
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,317.43,240.52
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,350.35,264.98
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,385.4,290.96
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,454.53,342.33
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,527.66,395.92
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,403.39,304.82
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,247.28,187.08
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,284.2,215.6
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,336.37,254.81
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,335.65,254.21
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,334.52,253.51
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,331.18,251.3
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,327.48,248.87
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,357.94,272.68
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,389.46,297.1
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,221.76,170.19
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,57.16,40.45
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,75.88,55.71
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,95.45,71.5
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,138.73,106.42
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,185.08,143.43
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,92.15,69.78
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.16,1.94
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,103.47,80.88
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,214.25,170.89
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,183.61,146.48
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,153.18,122.21
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,120.55,95.29
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,88.31,68.16
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,52.88,38.22
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,25.52,14.75
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,11.83,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,13.24,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,26.1,15.83
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,41.31,30.2
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,56.2,43.68
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,55.32,43.19
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,57.42,45.06
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,84.78,68.68
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,111.14,90.94
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,117.82,96.05
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,124.29,100.93
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,142.73,115.77
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,160.9,130.13
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,159.43,122.43
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,157.76,120.7
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,183.59,140.07
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,210.56,160.1
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,207.22,157.42
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,202.8,154.0
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,192.5,145.74
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,181.43,136.92
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,233.05,176.22
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,288.14,217.37
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,267.23,201.15
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,247.02,185.72
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,216.3,162.65
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,184.63,138.68
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,184.86,138.98
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,184.98,139.14
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,397.02,299.83
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,598.16,443.16
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,491.68,365.86
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,360.54,270.27
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,414.7,312.0
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,470.49,353.59
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,350.99,265.94
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,214.55,162.91
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,228.67,175.07
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,243.36,187.34
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,168.44,129.31
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,95.8,71.82
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,194.74,152.44
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,291.19,229.15
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,213.34,167.64
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,124.88,96.54
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,319.84,258.55
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,468.98,376.45
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,388.88,312.58
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,313.92,251.96
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,229.2,181.75
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,140.29,105.95
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,67.17,14.37
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,11.81,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,23.27,13.64
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,40.82,29.73
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,57.94,45.05
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,72.3,57.79
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,86.85,70.38
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,90.99,73.59
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,93.86,75.62
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,101.81,82.06
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,109.53,88.23
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,112.4,90.11
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,112.87,90.01
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,139.73,92.31
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,193.0,120.42
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,245.66,157.61
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,300.93,201.24
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,356.47,247.33
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,412.57,293.73
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,467.35,337.72
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,521.98,380.29
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,572.33,419.06
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,621.62,455.94
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,671.24,492.48
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,712.3,522.74
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,752.76,551.24
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,790.74,577.48
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,823.7,599.24
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,853.64,618.46
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,878.74,633.83
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,900.41,647.0
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,773.25,560.35
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,579.59,423.68
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,783.73,572.35
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,948.07,681.35
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,799.93,582.18
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,628.56,462.69
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,654.76,486.81
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,677.4,506.74
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,554.22,419.78
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,413.07,317.0
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,614.04,473.01
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,764.71,582.57
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,712.74,547.3
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,659.94,512.62
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,595.47,467.89
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,531.91,421.5
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,451.94,360.81
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,375.94,300.53
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,279.65,221.93
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,198.73,151.73
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,96.8,30.24
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.18,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,15.64,8.01
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,26.01,16.91
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,34.89,24.4
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,31.81
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,55.05,39.24
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,66.36,48.2
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,152.21,114.81
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,237.94,178.97
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,306.73,225.51
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,396.23,288.75
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,447.63,324.9
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,521.65,379.46
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,573.31,419.5
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,623.7,457.68
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,665.42,488.81
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,713.19,523.19
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,753.85,552.8
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,792.0,580.31
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,825.51,603.57
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,856.02,624.44
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,881.24,641.4
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,902.98,656.21
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,917.06,666.7
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,927.34,674.92
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,947.26,689.07
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,948.45,691.12
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,942.84,689.08
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,933.4,684.73
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,916.04,676.15
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,895.16,665.35
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,866.64,648.14
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,835.1,628.88
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,597.36,461.38
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,319.58,249.98
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,368.88,291.97
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,411.02,326.56
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,364.99,292.04
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,319.02,257.01
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,266.83,215.21
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,216.14,173.36
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,159.22,125.4
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,105.48,78.74
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,44.57,13.76
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,25.51,16.04
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,34.12,24.36
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,42.77,32.29
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,48.38,37.35
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,53.99,42.22
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,62.94,49.76
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,67.34,53.19
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,70.36,55.46
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,73.31,57.64
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,75.94,59.42
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,87.0,68.27
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,117.88,70.85
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,179.05,101.93
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,240.87,146.91
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,303.12,198.03
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,363.93,250.38
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,424.4,302.44
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,482.91,351.44
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,540.15,397.97
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,594.91,441.85
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,647.89,483.11
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,696.88,519.61
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,743.51,553.41
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,786.55,584.69
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,826.75,612.89
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,861.95,636.3
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,893.81,657.43
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,920.44,674.7
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,943.31,689.52
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,960.06,700.83
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,972.78,709.67
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,979.09,714.05
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,981.28,715.96
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,976.62,714.07
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,967.99,709.8
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,952.07,700.02
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,932.44,687.98
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,905.11,671.39
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,885.13,659.8
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,846.22,635.77
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,804.83,609.94
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,753.96,575.99
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,701.73,540.61
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,642.34,500.89
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,580.05,457.47
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,503.01,399.42
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,429.33,341.31
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,332.81,263.71
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,245.44,188.92
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,120.83,53.21
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
