Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,10.23,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.76,12.93
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,35.06,25.38
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,42.61,32.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,50.23,39.51
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,55.53,44.23
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,60.82,48.76
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,64.09,51.29
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,72.85,58.54
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,75.59,60.56
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,78.25,62.5
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,80.3,63.9
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,82.23,65.2
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,115.04,73.01
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,174.96,101.28
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,234.96,144.08
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,295.34,193.67
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,354.46,245.11
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,413.16,296.46
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,470.07,345.06
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,525.71,391.25
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,578.66,434.79
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,629.8,475.73
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,677.58,512.16
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,723.14,545.9
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,764.97,577.17
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,804.1,605.92
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,838.02,628.4
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,868.7,648.0
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,895.11,665.9
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,917.84,681.39
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,934.14,691.32
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,946.46,698.71
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,952.94,703.37
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,955.37,705.53
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,951.05,703.75
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,942.8,699.57
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,927.91,692.44
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,909.34,682.94
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,883.56,667.27
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,864.56,656.3
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,827.55,633.4
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,788.04,608.6
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,739.08,575.54
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,688.68,540.96
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,628.67,499.55
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,572.56,458.65
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,498.88,401.6
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,428.29,344.84
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,341.17,274.0
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,261.54,206.05
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,161.46,113.55
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,43.7,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,10.23,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.15,12.47
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.58,26.4
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,44.79,34.08
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,53.0,41.47
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,58.52,46.32
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,64.02,50.97
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,67.79,53.88
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,71.52,56.67
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,80.37,63.93
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,83.16,65.93
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,85.0,66.98
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,86.73,67.94
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,109.47,68.06
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,176.92,102.04
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,236.13,143.5
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,295.83,191.77
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,354.58,242.17
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,412.99,292.62
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,469.47,340.28
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,524.84,385.77
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,577.52,428.6
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,628.47,468.92
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,677.01,505.58
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,723.58,539.78
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,764.94,570.51
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,803.6,598.77
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,838.64,622.09
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,870.55,642.38
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,896.63,659.96
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,919.01,675.14
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,936.26,686.99
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,949.56,696.36
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,956.14,701.14
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,958.67,703.41
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,954.44,701.71
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,946.28,697.58
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,931.98,688.91
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,914.02,677.95
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,899.05,669.44
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,869.64,651.19
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,831.67,627.21
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,791.2,601.32
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,743.31,569.86
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,693.83,536.77
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,636.97,498.27
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,577.07,455.04
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,505.05,400.42
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,435.71,345.72
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,347.06,274.88
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,266.0,206.93
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,164.43,115.54
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,45.49,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.18,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.95,13.12
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,33.8,23.71
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,40.69,30.11
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,47.64,36.29
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,52.75,40.72
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,62.59,49.1
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,66.5,52.2
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,70.33,55.17
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,73.18,57.13
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,75.93,58.99
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,78.61,60.76
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,89.99,69.73
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,112.63,69.79
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,172.48,96.77
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,232.29,138.01
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,291.96,185.47
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,350.59,234.69
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,408.69,283.66
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,464.52,329.53
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,518.88,372.86
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,570.56,413.59
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,620.36,451.72
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,643.25,466.98
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,642.25,464.02
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,719.61,521.59
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,790.4,574.51
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,823.37,597.23
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,853.14,617.42
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,844.95,609.63
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,803.85,578.6
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,787.59,567.9
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,767.46,554.34
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,760.53,551.85
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,750.73,547.35
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,688.68,505.6
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,641.4,473.25
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,725.43,536.16
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,786.4,582.03
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,784.04,582.18
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,770.1,575.25
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,665.37,502.93
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,573.33,437.78
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,438.89,339.41
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,313.63,244.19
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,278.87,219.21
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,243.92,193.0
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,207.53,164.45
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,171.31,135.22
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,131.42,102.39
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,92.53,69.51
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,53.06,34.3
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.48,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,24.04,14.21
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.97,25.73
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,43.84,33.09
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,51.68,40.16
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,57.28,45.04
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,62.84,49.72
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,66.63,52.63
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,76.15,60.4
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,78.74,62.23
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,81.23,63.98
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,82.85,64.86
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,84.39,65.66
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,114.26,72.24
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,173.03,98.45
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,231.95,139.01
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,291.45,186.51
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,350.29,236.4
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,408.71,286.22
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,464.89,332.94
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,519.97,377.42
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,572.55,419.4
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,623.32,458.74
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,671.32,494.05
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,717.41,526.88
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,758.86,556.56
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,797.56,583.68
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,832.19,605.35
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,863.62,624.14
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,889.98,641.23
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,912.63,655.97
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,929.31,666.97
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,942.0,675.57
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,948.38,680.82
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,950.69,683.67
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,945.93,682.16
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,937.28,678.34
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,922.83,672.67
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,904.73,664.63
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,877.97,649.88
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,858.06,639.61
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,821.1,617.47
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,781.64,593.43
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,733.28,561.61
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,683.54,528.3
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,627.4,490.47
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,568.4,448.18
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,498.42,395.28
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,431.04,342.25
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,347.03,274.89
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,269.97,210.08
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,175.53,125.71
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,62.61,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,5.9,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,11.53,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,25.57,15.57
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,39.64,28.93
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,49.67,38.21
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.17
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,75.98,61.44
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,92.93,75.93
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,106.07,86.7
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,118.71,96.81
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,102.06,82.11
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,88.37,70.05
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,90.58,71.4
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,92.61,72.58
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,119.06,78.19
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,173.82,103.39
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,230.02,142.76
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,286.59,188.44
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,341.65,235.1
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,396.71,281.98
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,450.17,327.07
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,502.64,370.24
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,552.52,411.07
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,600.99,449.82
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,642.17,481.88
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,689.37,517.35
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,720.92,537.53
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,729.37,540.38
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,629.46,466.98
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,511.73,379.03
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,429.52,319.69
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,353.48,263.51
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,345.7,258.2
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,337.34,252.31
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,559.57,420.88
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,768.37,572.22
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,677.37,506.34
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,582.42,437.65
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,500.5,378.8
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,398.65,303.75
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,495.68,380.57
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,586.94,451.28
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,665.09,513.71
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,721.43,559.7
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,676.65,528.38
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,630.31,495.49
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,570.75,452.4
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,511.8,408.59
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,448.5,359.95
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,387.05,310.8
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,305.69,243.55
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,228.64,177.96
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,129.35,91.96
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.62,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.26
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,18.65,10.79
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,22.88,14.43
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,30.95,21.36
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,39.05,28.22
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,38.31,27.46
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,26.71
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,66.63,51.29
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,93.97,74.03
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,83.13,61.73
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,71.86,52.52
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,74.13,54.21
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,76.4,55.9
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,105.64,78.97
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,135.16,102.07
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,137.66,103.7
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,140.2,105.4
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,112.02,83.28
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,82.91,60.33
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,118.86,88.63
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,155.44,117.16
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,143.63,107.9
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,131.49,98.43
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,261.92,198.91
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,394.56,297.42
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,429.33,323.67
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,465.28,351.08
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,416.57,315.08
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,365.61,277.26
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,331.68,252.47
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,279.64,213.57
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,215.38,164.66
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,151.45,115.07
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,237.84,184.01
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,317.86,247.45
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,232.29,180.97
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,136.96,105.28
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,306.02,244.69
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,463.28,371.45
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,323.14,259.82
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,190.98,151.95
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,166.2,132.49
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,130.38,103.5
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,104.8,82.3
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,79.62,61.13
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,58.04,42.87
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,36.25,24.27
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,19.71,9.72
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.25,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,29.48,18.73
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,44.68,32.93
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,60.02,46.74
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,75.06,59.99
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,87.75,70.9
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,101.8,82.71
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,109.2,88.6
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,118.07,95.63
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,109.48,87.81
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,108.69,86.65
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,139.25,111.68
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,174.2,139.96
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,191.38,142.22
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,229.83,163.97
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,247.92,166.79
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,291.57,193.45
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,349.15,246.12
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,386.03,280.73
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,436.82,318.21
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,505.52,370.57
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,554.45,410.24
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,602.13,447.96
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,649.94,484.1
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,689.42,513.63
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,728.55,542.82
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,765.34,569.7
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,799.41,593.04
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,830.76,613.13
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,855.69,629.59
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,877.15,643.68
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,894.19,655.17
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,907.45,664.32
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,912.86,668.4
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,914.38,670.06
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,910.68,668.39
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,903.17,664.35
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,888.43,655.36
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,881.6,651.89
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,855.59,635.7
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,826.52,617.53
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,789.8,594.8
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,750.71,570.2
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,706.77,540.91
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,657.94,507.68
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,599.63,467.54
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,541.68,426.12
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,473.04,374.11
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,407.04,322.16
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,325.1,256.5
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,249.94,193.64
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,157.2,113.31
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,68.73,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,23.19,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.13,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,29.86,18.94
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,46.47,34.07
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,57.8,44.27
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,68.82,53.89
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,77.31,61.07
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,85.63,67.89
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,88.26,69.74
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,92.18,72.62
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,95.06,74.59
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,97.8,76.42
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,97.62,75.84
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,97.49,75.32
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,113.4,73.93
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,167.64,98.1
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,228.52,139.69
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,283.11,182.26
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,337.09,227.3
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,391.09,272.81
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,443.53,316.14
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,495.02,357.64
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,543.97,396.91
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,591.55,434.19
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,635.1,466.89
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,676.46,497.17
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,715.03,525.72
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,751.32,552.2
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,781.82,574.23
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,809.26,593.9
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,832.59,610.53
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,852.52,624.57
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,864.2,632.99
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,872.09,639.03
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,876.3,642.55
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,876.84,643.75
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,874.66,643.29
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,860.21,634.69
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,837.09,619.53
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,810.81,602.16
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,781.01,583.14
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,748.45,562.08
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,707.71,535.55
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,657.92,502.37
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,602.51,463.22
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,547.61,423.74
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,488.76,381.32
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,431.33,338.79
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,347.98,275.15
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,284.32,224.7
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,214.43,167.92
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,149.97,114.28
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,76.79,52.94
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,14.34,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,28.6,18.17
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,42.82,31.27
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,55.89,43.01
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,68.68,54.23
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,77.77,61.98
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,86.65,69.33
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,95.22,76.25
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,103.44,82.76
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,108.35,86.4
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,114.22,90.8
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,119.62,94.59
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,124.5,97.92
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,138.77,95.79
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,189.12,118.61
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,242.09,154.92
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,295.01,196.25
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,345.48,237.69
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,396.55,279.99
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,446.19,320.37
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,495.15,359.25
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,541.77,396.07
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,587.58,431.37
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,606.42,444.54
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,608.35,444.49
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,521.88,382.61
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,409.75,300.39
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,416.42,305.62
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,422.63,310.13
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,479.61,351.82
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,552.28,403.71
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,520.67,380.14
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,470.33,343.89
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,480.92,353.09
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,509.19,374.43
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,568.95,419.44
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,646.16,475.53
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,663.22,489.82
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,695.33,514.52
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,559.82,418.36
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,427.6,321.86
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,552.5,419.85
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,665.56,505.82
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,614.48,469.72
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,563.28,433.84
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,503.9,391.42
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,445.9,348.86
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,377.87,297.24
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,313.42,246.72
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,229.57,179.99
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,164.8,126.38
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,99.56,70.66
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,32.39,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,10.92,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,22.75,13.32
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,36.55,25.81
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,52.2,39.68
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,67.73,53.19
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,83.22,66.5
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,95.9,77.16
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,82.34,65.19
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,63.8,49.09
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,114.8,91.69
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,160.57,128.85
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,140.27,111.44
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,122.79,96.61
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,71.46,51.46
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,14.6,6.05
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,141.15,96.19
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,298.17,206.27
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,340.62,235.42
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,391.45,273.22
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,441.66,313.25
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,490.26,350.78
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,536.22,386.12
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,581.33,419.92
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,559.92,405.66
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,514.33,372.77
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,599.13,433.78
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,693.28,499.35
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,707.43,508.04
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,718.69,515.34
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,455.0,334.64
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,152.93,111.65
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,465.41,347.05
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,774.32,559.5
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,817.26,590.18
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,860.76,623.47
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,845.65,613.64
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,827.02,602.04
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,699.14,513.62
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,542.54,403.15
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,486.75,364.87
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,431.03,325.2
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,455.39,346.62
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,492.91,376.73
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,512.06,393.71
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,541.97,417.94
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,483.57,375.57
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,426.57,333.77
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,347.3,273.54
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,286.55,225.65
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,217.86,170.48
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,154.56,118.22
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,80.06,56.22
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
