Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,30.51,19.96
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,48.58,36.43
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,66.63,52.53
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,84.03,67.74
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,98.18,79.78
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,111.97,91.2
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,119.52,97.09
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,126.56,102.44
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,137.42,110.9
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,142.72,114.64
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,146.22,116.89
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,149.46,118.94
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,162.26,116.77
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,208.28,138.08
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,253.48,167.55
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,300.97,203.16
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,318.79,227.76
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,315.63,233.4
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,337.44,249.11
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,359.71,264.88
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,376.34,276.97
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,393.32,289.29
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,445.45,326.32
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,504.21,367.41
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,523.81,380.59
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,542.13,392.86
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,615.45,445.2
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,688.31,496.21
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,665.28,479.31
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,637.58,459.75
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,704.96,508.37
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,785.75,564.06
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,754.91,543.14
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,706.65,511.76
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,776.33,562.36
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,831.46,602.01
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,724.27,528.21
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,606.41,446.51
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,667.77,493.75
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,704.25,522.53
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,540.1,407.08
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,387.35,295.3
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,471.17,362.12
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,543.36,417.34
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,477.41,368.98
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,400.28,312.32
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,343.58,269.82
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,289.18,227.44
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,220.82,172.72
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,158.0,120.96
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,83.19,58.7
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,13.13,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.11,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,9.89,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,24.86,15.18
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,39.26,28.18
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,55.23,42.31
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,71.09,56.08
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,84.88,67.75
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,99.63,79.96
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,115.44,92.79
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,130.89,105.08
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,143.66,114.96
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,156.1,124.43
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,166.39,132.06
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,176.37,139.36
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,177.35,133.17
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,192.1,143.7
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,213.08,158.5
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,246.92,183.08
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,224.47,166.61
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,202.2,150.3
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,193.25,143.55
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,183.65,136.28
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,237.61,176.77
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,291.24,216.13
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,253.87,188.29
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,212.81,157.92
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,243.09,180.83
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,274.05,203.73
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,265.54,197.38
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,256.59,190.94
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,277.49,207.04
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,298.84,223.33
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,285.31,213.7
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,271.37,203.9
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,227.32,171.4
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,182.96,138.15
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,227.1,172.54
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,272.87,207.62
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,441.71,337.52
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,591.96,448.65
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,450.24,344.91
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,311.33,240.39
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,383.41,299.22
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,432.41,339.2
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,252.07,199.86
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,63.8,47.0
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,54.87,40.02
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,45.96,32.78
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,37.86,26.1
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,29.77,19.34
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,22.09,12.85
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,14.44,6.31
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,8.72,1.31
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.02,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.57,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,24.56,15.37
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,39.31,28.98
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,54.97,43.25
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,69.37,56.19
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,82.75,67.99
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,94.85,78.44
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,113.43,94.17
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,133.87,111.22
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,140.48,116.18
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,146.7,120.8
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,163.68,134.44
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,180.11,147.43
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,203.24,157.57
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,227.61,172.32
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,257.68,194.9
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,274.77,208.21
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,280.41,213.3
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,283.08,215.97
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,280.28,213.7
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,275.51,209.81
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,273.99,208.61
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,273.14,207.9
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,293.55,222.86
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,316.36,239.42
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,332.42,251.32
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,348.89,263.52
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,318.09,240.57
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,276.39,209.42
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,235.88,179.02
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,194.59,147.65
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,216.85,164.99
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,239.56,182.47
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,266.33,203.14
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,310.91,237.13
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,383.87,293.35
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,477.1,363.22
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,373.81,286.98
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,288.83,223.02
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,184.58,142.7
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,101.12,76.46
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,80.24,59.95
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,59.99,43.7
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,74.77,55.98
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,91.08,69.54
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,78.81,59.84
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,66.54,50.01
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,54.68,40.27
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,42.9,30.43
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,32.1,21.32
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,21.35,12.12
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,13.31,5.06
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,9.05,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,17.44,4.68
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,29.68,19.52
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,41.97,30.94
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,58.05,45.32
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,73.97,59.3
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,83.34,67.42
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,93.6,76.13
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,111.43,91.02
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,123.97,101.15
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,119.64,97.09
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,109.03,87.77
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,81.06,63.66
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,50.03,37.07
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,106.74,80.72
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,160.26,122.35
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,159.94,121.45
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,159.18,120.41
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,208.37,158.05
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,250.57,189.87
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,246.23,186.13
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,232.15,175.06
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,312.57,234.9
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,402.42,300.17
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,411.36,305.77
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,419.48,310.98
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,396.64,294.51
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,370.84,275.78
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,276.62,206.3
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,172.37,127.86
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,190.18,141.67
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,208.23,155.43
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,289.17,216.5
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,364.16,272.13
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,395.08,295.52
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,426.67,319.53
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,390.64,293.45
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,353.69,266.61
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,451.02,342.33
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,528.09,402.12
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,587.64,448.96
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,641.01,491.1
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,549.1,424.99
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,477.86,372.83
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,440.75,346.26
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,402.71,318.38
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,361.55,287.9
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,320.35,256.6
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,365.09,294.01
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,388.11,312.37
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,311.96,249.27
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,238.88,187.27
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,159.77,119.03
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,83.95,32.0
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,27.97,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,5.3,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,8.34,1.64
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,11.77,4.73
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,15.21,7.79
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,42.1,31.46
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,67.92,53.89
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,65.67,51.62
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,63.03,49.04
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,114.65,92.72
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,153.39,124.62
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,114.85,91.76
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,72.52,55.87
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,84.95,63.13
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,97.4,72.9
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,138.08,104.46
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,179.07,135.72
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,183.93,139.24
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,188.7,142.79
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,170.83,128.66
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,151.99,113.85
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,151.89,113.75
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,151.73,113.59
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,253.96,191.32
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,359.79,269.23
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,485.64,362.52
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,624.73,462.64
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,629.45,464.17
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,630.97,464.09
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,502.74,372.8
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,360.04,268.1
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,400.89,299.2
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,443.05,330.37
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,327.74,246.5
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,199.41,150.24
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,341.94,260.41
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,496.23,374.84
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,369.46,280.88
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,244.31,186.07
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,190.52,145.22
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,137.29,103.87
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,315.67,247.52
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,481.69,376.2
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,292.1,230.02
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,105.15,79.8
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,91.18,69.15
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,77.17,58.1
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,63.58,47.08
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,49.94,35.83
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,37.14,25.18
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,25.2,15.08
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,15.61,6.81
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,2.82
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,28.72,19.04
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,43.8,32.96
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,58.99,46.73
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,73.99,60.05
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,90.87,74.85
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,107.39,89.07
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,105.52,86.95
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,106.16,87.0
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,117.82,96.67
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,129.39,106.15
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,153.82,126.2
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,177.63,145.42
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,177.88,138.25
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,194.29,149.81
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,240.64,182.78
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,284.98,214.07
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,273.69,207.4
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,250.77,191.29
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,179.33,136.14
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,101.6,75.33
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,201.08,152.83
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,299.13,227.14
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,256.65,194.39
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,209.47,158.24
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,375.31,284.3
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,544.82,407.56
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,431.47,323.78
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,288.72,217.05
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,422.96,318.57
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,566.91,422.87
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,515.47,385.11
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,445.14,334.18
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,436.21,328.57
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,426.56,322.17
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,669.29,506.96
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,862.51,647.61
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,627.89,479.01
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,347.99,267.06
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,249.36,192.63
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,141.52,108.04
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,198.52,154.62
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,246.41,193.66
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,153.08,119.55
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,59.93,43.76
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,51.78,37.36
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,43.65,30.82
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,207.87,170.19
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,350.38,285.64
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,277.95,224.63
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,211.83,167.95
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,139.38,104.99
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,61.52,27.49
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,21.14,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,7.59,1.15
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,12.17,5.26
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,16.76,9.34
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,16.39,8.94
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,8.54
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,14.24
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,29.12,19.91
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,29.92,20.47
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,30.72,21.04
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,43.89,32.33
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,57.11,41.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,62.23,45.57
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,67.35,49.64
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,67.0,49.25
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,66.61,48.86
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,94.87,71.41
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,123.35,93.76
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,306.7,234.95
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,501.23,376.93
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,537.16,401.53
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,574.63,428.19
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,592.33,439.93
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,607.71,449.86
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,629.52,464.55
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,650.06,478.14
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,595.76,439.01
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,543.81,401.37
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,444.39,330.64
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,353.38,264.17
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,304.79,229.25
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,241.14,182.15
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,311.95,236.27
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,370.84,280.17
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,369.05,279.68
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,366.8,279.26
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,253.3,194.26
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,132.09,100.15
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,128.0,97.68
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,124.09,95.09
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,131.33,101.44
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,139.02,108.15
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,120.35,93.52
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,101.91,78.87
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,261.1,212.26
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,383.91,309.47
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,304.75,243.96
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,238.11,187.41
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,161.22,121.43
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,89.15,44.91
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,29.49,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,9.83,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,18.9,7.54
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,30.94,21.12
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,42.95,32.31
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,46.61,35.77
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,52.15,40.64
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,67.86,54.29
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,83.37,67.46
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,102.97,83.88
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,122.26,99.71
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,135.7,110.37
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,149.02,120.8
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,162.14,130.94
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,181.74,146.25
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,194.78,156.06
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,215.54,162.61
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,251.59,187.21
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,283.52,208.96
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,315.71,232.67
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,350.44,258.54
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,397.14,288.03
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,479.66,347.51
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,527.25,385.76
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,573.3,421.99
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,617.4,455.3
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,660.04,486.68
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,697.79,514.47
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,733.31,540.13
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,764.61,561.34
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,793.13,580.25
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,817.41,596.29
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,838.33,610.16
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,852.81,619.9
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,863.59,627.37
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,869.36,631.74
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,871.42,633.85
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,867.17,632.52
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,871.56,637.05
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,856.26,628.65
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,837.56,618.22
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,812.25,603.37
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,784.05,586.51
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,748.49,565.2
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,714.63,544.81
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,669.22,515.0
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,622.73,483.08
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,567.06,443.74
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,511.75,403.52
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,447.21,354.14
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,385.11,305.07
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,311.44,246.2
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,239.98,187.09
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,162.04,121.11
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,89.92,47.37
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,29.74,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,17.58,6.58
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,35.2,24.17
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,52.31,39.65
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,42.44,31.44
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,29.77,20.43
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,67.89,53.45
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,104.74,84.69
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,109.96,88.58
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,119.76,96.3
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,133.83,107.65
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,147.76,118.78
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,160.34,128.46
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,172.78,137.94
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,163.82,130.24
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,155.43,117.37
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,165.61,124.65
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,175.96,132.09
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,214.95,161.42
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,246.71,185.0
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,285.5,213.26
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,326.94,243.21
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,338.12,251.37
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,348.98,259.31
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,359.93,266.89
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,371.12,274.64
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,384.87,284.5
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,398.49,294.2
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,486.87,358.67
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,574.97,421.46
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,631.51,461.97
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,681.71,498.13
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,640.32,467.82
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,580.88,425.39
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,633.54,464.47
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,670.75,492.29
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,750.19,551.21
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,816.33,600.38
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,755.26,559.67
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,698.69,521.91
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,695.3,522.6
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,687.42,519.82
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,661.43,503.81
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,633.45,486.22
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,587.45,454.29
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,540.93,421.39
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,485.1,381.12
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,430.45,340.63
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,351.77,279.78
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,291.66,231.71
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,226.39,178.64
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,166.05,128.41
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,104.64,76.8
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,37.84,17.7
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,14.24,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,20.24,8.58
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,34.16,23.1
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,47.86,35.53
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,48.86,36.78
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,52.18,39.79
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,79.27,62.98
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,102.2,82.17
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,118.63,95.54
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,136.99,110.28
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,138.31,110.93
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,144.12,115.32
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,156.71,125.01
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,187.58,149.4
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,202.47,160.87
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,227.44,169.75
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,252.83,187.22
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,279.59,206.31
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,247.83,184.07
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,212.83,158.99
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,191.21,142.4
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,168.17,124.68
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,169.45,125.66
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,170.68,126.56
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,202.02,150.27
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,233.99,174.23
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,190.55,141.53
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,145.78,107.61
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,315.92,236.04
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,491.02,362.11
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,599.08,440.75
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,695.5,510.41
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,454.07,339.01
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,168.64,124.72
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,414.52,312.63
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,662.04,490.17
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,751.18,556.12
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,826.7,613.01
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,796.38,593.11
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,757.64,568.01
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,676.64,510.9
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,579.51,441.35
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,431.2,331.74
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,289.55,223.05
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,435.34,339.63
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,550.15,428.89
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,494.52,387.77
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,440.04,347.31
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,375.1,297.0
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,301.51,238.8
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,235.53,185.38
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,175.01,135.08
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,112.66,82.8
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,46.12,23.59
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,17.13,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
