Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,20.35,8.94
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,33.23,22.4
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.07,34.0
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.15,42.98
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,66.08,51.57
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,52.0,39.42
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,43.65,32.13
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,86.84,68.77
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,126.1,101.29
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,140.13,112.53
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,154.03,123.58
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,165.95,132.67
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,177.73,141.56
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,192.45,153.05
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,227.73,170.33
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,232.28,173.35
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,232.7,174.01
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,247.44,184.99
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,262.59,196.32
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,266.4,198.94
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,269.34,200.88
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,280.59,209.31
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,291.77,217.62
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,291.29,216.85
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,287.51,213.65
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,366.38,272.17
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,448.76,332.21
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,388.27,287.48
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,323.12,239.2
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,269.54,199.94
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,223.81,166.03
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,229.62,170.62
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,235.47,175.18
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,569.89,430.22
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,852.86,632.08
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,847.88,627.64
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,839.35,622.73
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,605.88,456.42
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,320.48,241.58
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,567.89,433.6
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,755.64,573.41
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,655.02,500.88
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,567.15,437.0
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,473.64,368.5
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,401.19,313.87
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,359.53,283.32
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,318.1,252.08
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,272.23,216.01
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,216.07,171.02
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,168.82,132.3
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,124.2,94.95
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,78.13,56.16
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,27.8,12.63
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,11.79,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,10.62,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,20.31,9.04
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,35.63,24.38
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,50.48,37.79
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,60.45,46.68
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,69.18,54.24
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,88.04,70.35
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,105.3,84.84
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,112.27,90.25
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,123.62,99.24
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,139.31,111.7
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,155.88,124.72
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,176.13,140.58
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,188.27,149.69
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,190.5,151.07
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,198.0,149.14
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,219.14,163.78
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,254.72,189.5
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,281.5,209.21
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,309.99,230.32
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,324.85,241.2
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,339.23,251.57
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,397.25,293.99
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,468.59,346.1
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,488.23,360.4
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,507.17,374.36
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,479.69,354.19
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,440.25,324.84
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,415.43,307.02
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,387.96,287.05
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,365.21,270.59
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,340.88,252.87
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,398.75,296.1
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,458.68,340.16
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,573.33,425.97
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,690.01,511.05
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,525.75,392.37
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,357.99,267.55
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,528.33,398.45
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,675.96,508.34
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,609.5,460.75
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,560.25,425.65
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,503.54,385.48
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,430.26,332.45
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,470.51,365.58
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,503.07,392.04
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,426.27,334.8
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,370.99,292.76
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,309.75,244.99
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,241.01,190.32
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,183.46,143.71
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,129.64,99.2
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,69.35,49.23
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,17.2,5.98
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.26,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,16.04,6.03
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,33.19,22.24
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,49.69,36.96
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,63.47,49.08
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,77.37,61.02
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,92.87,74.17
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,108.0,86.79
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,93.91,74.41
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,82.93,64.76
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,92.7,72.7
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,102.4,80.5
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,146.26,116.2
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,188.67,150.01
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,167.13,132.13
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,153.25,115.01
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,174.04,130.36
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,195.51,146.14
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,213.6,159.62
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,232.16,173.46
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,259.2,193.13
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,295.75,219.78
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,276.19,205.27
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,256.29,190.51
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,266.94,198.45
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,277.74,206.44
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,304.75,226.45
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,331.87,246.42
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,353.87,262.09
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,376.44,278.09
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,387.08,286.01
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,397.65,293.96
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,379.02,280.61
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,359.28,266.5
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,420.56,312.58
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,499.97,370.76
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,448.99,334.18
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,413.61,308.88
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,382.96,287.11
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,351.71,264.66
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,240.97,181.87
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,123.43,91.38
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,148.06,111.16
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,173.75,131.64
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,236.44,182.19
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,299.01,232.0
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,264.66,206.14
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,230.69,180.3
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,184.08,143.98
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,151.08,117.69
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,115.54,88.65
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,81.09,60.07
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,50.1,34.13
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,17.06,6.12
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.36,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,12.15,4.55
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,19.8,11.32
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,29.39,19.7
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,39.02,27.99
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,47.51,35.24
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,56.03,42.4
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,87.44,68.85
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,117.29,93.59
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,82.08,63.78
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,41.45,29.44
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,55.41,41.06
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,69.42,52.62
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,110.79,86.69
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,151.24,114.0
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,209.09,154.86
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,291.35,213.95
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,327.14,240.13
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,358.04,263.4
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,399.22,294.4
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,445.79,329.82
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,461.84,343.54
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,476.3,355.06
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,507.49,377.86
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,545.05,404.91
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,561.99,417.2
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,577.42,428.49
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,533.97,396.78
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,478.74,355.93
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,609.19,454.03
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,738.34,548.95
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,788.98,588.13
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,839.88,627.73
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,843.94,630.59
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,844.46,631.2
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,748.66,560.32
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,639.62,479.07
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,621.78,467.46
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,601.86,454.03
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,558.07,422.46
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,513.79,390.37
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,464.12,355.44
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,432.11,333.0
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,484.11,375.51
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,526.64,409.94
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,466.64,365.38
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,395.38,311.8
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,337.74,267.59
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,282.97,224.29
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,220.36,173.56
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,162.63,125.66
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,93.9,68.7
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,31.81,16.51
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,13.34,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,10.23,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,19.69,8.94
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,38.07,26.35
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,55.99,42.35
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,35.21,24.79
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,32.85,22.77
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,56.81,43.26
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,64.32,49.39
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,71.78,55.39
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,55.32,41.29
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,38.36,26.84
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,126.78,100.36
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,198.19,158.1
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,155.76,123.12
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,111.66,82.89
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,133.57,99.48
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,156.07,116.31
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,163.2,121.57
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,170.52,127.03
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,188.61,140.48
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,207.04,154.08
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,201.76,149.97
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,196.14,145.65
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,201.71,149.52
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,207.35,153.41
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,210.79,155.92
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,214.16,158.4
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,220.55,162.82
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,226.91,167.19
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,210.6,155.0
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,193.88,142.53
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,244.36,180.09
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,296.23,217.86
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,345.37,253.37
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,381.61,279.1
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,510.92,372.51
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,640.45,461.01
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,739.08,530.56
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,819.18,586.18
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,797.57,571.22
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,772.74,555.49
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,674.03,492.08
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,571.33,423.56
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,594.07,444.28
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,614.93,461.93
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,560.33,425.32
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,506.03,388.25
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,446.05,345.4
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,387.77,301.88
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,310.11,241.25
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,244.79,188.08
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,168.99,125.64
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,103.06,65.53
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,33.45,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,12.2,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,23.09,11.67
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,38.1,26.53
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,53.11,40.07
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,63.44,49.27
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,73.54,57.98
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,59.41,45.69
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,46.74,34.62
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,63.26,48.49
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,78.8,61.29
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,106.93,84.42
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,134.05,106.31
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,160.86,127.61
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,191.37,151.58
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,193.16,152.53
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,201.69,150.83
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,239.2,176.88
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,281.84,206.77
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,295.26,205.5
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,367.87,253.62
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,395.58,284.2
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,403.39,295.28
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,455.18,333.02
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,519.4,380.13
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,576.14,422.42
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,644.31,473.27
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,681.97,501.17
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,717.48,527.13
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,749.22,550.19
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,778.24,571.04
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,801.81,587.97
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,821.97,602.46
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,836.52,612.62
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,847.42,620.39
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,852.95,625.96
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,854.83,629.24
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,846.87,624.79
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,835.41,618.14
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,820.71,609.17
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,809.23,602.51
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,783.42,586.06
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,754.92,567.73
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,719.86,545.27
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,682.82,521.07
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,638.28,491.05
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,592.68,459.63
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,538.29,420.83
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,476.97,375.9
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,417.31,330.12
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,359.93,284.71
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,291.07,229.34
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,228.06,177.03
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,156.31,116.79
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,85.03,53.99
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,29.09,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,7.87,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,15.26,5.87
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,30.63,20.27
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,45.61,33.67
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,60.43,46.7
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,75.34,59.52
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,90.79,72.65
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,105.96,85.32
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,118.28,95.21
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,128.31,103.02
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,112.46,89.42
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,100.19,78.9
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,130.87,103.86
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,166.21,132.13
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,182.95,145.24
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,229.28,169.03
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,183.08,134.54
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,123.99,91.77
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,228.47,164.84
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,365.13,262.42
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,253.52,185.7
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,109.15,79.51
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,216.09,161.03
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,325.95,242.29
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,404.52,298.96
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,489.57,359.5
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,597.92,440.5
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,702.9,518.91
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,733.15,540.45
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,774.0,568.9
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,798.33,585.88
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,819.3,600.38
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,833.56,609.87
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,844.16,617.03
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,768.33,561.8
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,663.64,485.71
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,764.97,561.55
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,842.95,617.38
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,725.12,535.28
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,591.04,439.26
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,686.81,512.6
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,761.2,567.88
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,726.67,545.19
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,690.1,521.3
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,642.69,489.51
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,594.6,456.51
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,540.43,418.48
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,486.63,379.66
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,414.62,325.87
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,353.73,278.75
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,285.11,224.15
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,222.24,172.42
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,150.7,112.75
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,79.69,51.13
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,26.9,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.3,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,8.34,1.6
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,12.15,5.01
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,15.97,8.39
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,28.62,19.46
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,41.34,30.45
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,33.27,23.28
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,25.23,16.2
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,89.84,71.1
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,146.71,117.7
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,162.41,129.48
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,189.79,150.58
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,145.09,114.35
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,160.31,99.95
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,210.52,130.69
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,261.5,168.79
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,311.07,209.18
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,361.01,250.94
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,410.06,292.24
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,458.17,332.23
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,503.61,369.02
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,548.13,404.28
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,589.58,436.31
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,634.37,470.17
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,672.21,497.92
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,708.03,523.51
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,740.78,546.99
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,771.0,568.33
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,795.27,584.93
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,816.19,598.97
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,833.03,609.62
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,832.81,609.01
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,852.67,621.87
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,855.42,623.29
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,853.38,621.12
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,847.69,616.74
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,833.93,608.44
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,816.84,598.11
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,795.62,585.63
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,771.29,571.1
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,737.8,550.75
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,705.65,531.12
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,660.99,501.85
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,615.31,470.96
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,562.14,433.92
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,509.18,395.99
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,442.36,345.6
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,372.48,291.58
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,303.71,237.21
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,240.5,185.42
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,168.41,125.73
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,106.21,70.12
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,34.46,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,10.23,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,19.58,9.33
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,34.95,24.05
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,49.68,37.33
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,64.29,50.22
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,78.66,62.61
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,87.68,70.27
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,97.77,78.67
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,114.59,92.44
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,125.92,101.38
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,141.67,114.09
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,154.06,123.91
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,162.85,130.45
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,172.76,137.87
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,178.0,141.72
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,173.0,130.88
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,195.13,147.09
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,218.07,163.84
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,268.92,199.16
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,348.46,256.47
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,384.97,283.04
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,417.19,306.76
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,442.49,326.51
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,457.67,338.47
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,382.73,284.32
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,293.91,218.52
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,204.91,152.42
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,112.59,82.11
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,94.27,68.04
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,75.67,53.62
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,61.6,42.69
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.49,31.69
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,46.65,31.07
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,45.82,30.45
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,48.1,32.35
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,50.38,34.27
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,48.37,32.82
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,46.38,31.37
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,40.51,26.83
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,34.67,22.28
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,78.62,57.57
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,124.95,94.54
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,176.3,136.2
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,245.23,191.35
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,312.34,246.14
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,357.83,283.57
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,319.1,253.77
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,280.79,224.07
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,234.0,186.79
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,189.45,150.61
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,147.4,116.08
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,98.55,75.41
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,60.3,43.07
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,20.8,9.95
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,12.2,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,23.07,12.08
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,37.83,26.52
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,52.47,39.75
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,65.09,50.9
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,78.4,62.34
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,82.0,65.33
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,84.42,67.18
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,91.46,72.88
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,98.32,78.35
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,102.78,81.76
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,105.35,83.59
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,106.4,83.99
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,107.31,84.3
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,151.84,120.4
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,231.17,169.19
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,262.27,189.13
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,294.24,211.91
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,323.35,231.75
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,369.68,265.19
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,390.16,282.53
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,412.38,300.11
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,410.42,299.98
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,407.04,298.22
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,418.7,306.95
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,434.86,318.77
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,512.01,373.7
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,596.92,432.5
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,661.82,476.49
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,733.62,524.34
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,717.13,513.54
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,688.53,495.58
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,596.16,432.33
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,470.6,344.3
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,357.07,264.81
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,229.07,170.92
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,448.07,337.0
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,658.4,486.69
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,742.41,548.39
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,801.7,593.12
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,752.68,560.46
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,688.59,517.03
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,588.66,445.93
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,476.85,364.59
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,361.86,279.54
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,253.64,196.59
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,225.58,176.05
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,197.42,154.71
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,166.42,130.28
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,135.85,105.72
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,105.68,81.13
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,76.31,56.76
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,49.03,33.88
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,19.52,9.06
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
