Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.15,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,12.15,4.71
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,18.26,10.22
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,26.31,17.38
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,34.39,24.48
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,55.68,42.97
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,75.57,59.98
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,89.4,71.59
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,103.1,82.95
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,131.92,106.91
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,161.87,131.45
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,177.69,143.76
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,193.01,155.55
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,188.42,151.34
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,200.63,153.12
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,223.31,168.77
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,261.79,196.58
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,295.43,220.6
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,323.46,240.66
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,343.92,256.28
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,353.11,263.2
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,388.95,289.44
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,423.27,314.43
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,520.58,387.01
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,633.59,471.1
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,616.13,455.43
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,560.17,411.69
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,536.24,394.26
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,507.77,373.09
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,543.87,399.2
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,580.6,425.04
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,678.53,494.87
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,779.39,564.24
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,834.9,605.91
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,860.85,626.18
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,858.2,625.65
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,851.93,623.18
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,757.86,559.32
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,621.51,462.55
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,724.14,540.71
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,784.07,584.85
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,751.65,563.43
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,716.85,541.16
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,674.58,513.87
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,630.79,484.48
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,581.96,450.49
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,530.85,413.91
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,470.78,369.68
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,412.43,325.06
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,344.06,270.7
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,280.41,218.09
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,205.46,155.05
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,140.16,95.94
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,63.13,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,10.62,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,20.39,10.29
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,34.07,23.66
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,47.47,35.92
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,61.96,48.83
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,75.99,61.06
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,87.02,70.53
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,97.92,79.71
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,108.17,88.01
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,123.08,100.1
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,83.91,66.42
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,75.61,59.06
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,114.04,91.02
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,167.41,134.58
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,111.1,87.74
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,129.07,72.02
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,207.59,131.09
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,280.74,194.62
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,325.5,234.5
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,358.62,264.56
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,341.91,254.88
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,320.53,240.48
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,311.41,233.99
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,300.0,225.6
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,336.4,252.27
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,374.86,280.04
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,374.05,279.34
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,372.33,278.09
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,544.24,406.07
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,726.68,535.78
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,729.66,536.94
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,729.04,536.8
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,681.03,502.8
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,635.94,470.45
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,571.52,425.0
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,517.63,386.18
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,625.51,467.68
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,731.6,544.96
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,727.19,543.75
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,719.34,541.07
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,636.19,481.54
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,539.21,411.42
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,589.77,451.78
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,615.72,473.3
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,444.69,345.88
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,288.66,225.19
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,259.14,203.91
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,229.26,181.36
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,184.65,146.18
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,153.35,120.95
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,120.99,94.4
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,89.45,67.99
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,57.76,41.23
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,24.57,13.2
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,11.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,10.62,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.98,11.54
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.82,20.82
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,39.66,28.97
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,57.08,44.39
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,75.98,60.82
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,91.43,73.95
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,106.61,86.58
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,124.79,101.51
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,138.17,112.16
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,142.1,114.79
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,147.95,119.02
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,163.65,131.32
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,191.01,152.98
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,201.5,161.03
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,230.61,169.31
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,261.17,189.93
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,289.88,211.6
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,320.54,230.61
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,367.43,264.05
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,366.2,269.49
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,352.89,263.08
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,412.91,307.15
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,484.12,359.7
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,476.67,354.95
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,456.92,340.68
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,487.85,363.9
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,520.16,387.92
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,647.92,486.82
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,763.32,576.11
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,788.04,593.4
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,809.41,608.51
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,824.85,619.85
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,836.66,628.79
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,726.77,548.36
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,564.03,425.48
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,655.48,496.52
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,745.14,564.1
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,617.59,470.11
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,490.44,374.71
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,361.76,278.46
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,251.84,193.49
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,348.36,271.43
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,423.78,331.94
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,436.63,343.09
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,428.51,338.6
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,389.71,309.81
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,350.17,279.92
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,307.73,246.39
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,265.55,212.27
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,217.89,173.21
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,172.46,134.95
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,123.24,93.02
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,78.42,53.25
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,35.42,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,11.8,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,22.75,12.09
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.72,22.33
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,45.02,33.46
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,51.39,39.25
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,57.77,44.81
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,62.69,48.92
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,67.53,52.84
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,70.42,55.0
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,73.28,57.1
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,81.74,63.91
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,83.98,65.41
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,84.73,65.68
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,85.44,65.92
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,136.76,108.01
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,217.42,157.1
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,209.99,135.24
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,250.92,154.05
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,311.11,211.85
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,360.0,258.96
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,397.5,290.38
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,420.35,309.57
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,452.51,334.46
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,485.18,359.41
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,520.63,385.61
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,557.83,412.89
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,639.27,475.56
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,726.04,542.23
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,692.71,514.57
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,629.84,465.06
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,742.12,551.29
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,838.46,623.32
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,855.46,634.84
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,868.7,644.33
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,876.85,649.85
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,881.17,652.9
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,877.58,651.37
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,870.31,647.53
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,858.77,641.7
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,843.73,633.62
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,822.52,620.09
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,806.99,610.63
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,774.96,590.19
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,740.38,567.88
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,699.29,539.62
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,656.4,509.3
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,604.88,472.16
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,555.36,435.54
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,495.36,390.0
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,436.8,344.14
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,366.38,288.64
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,300.57,234.57
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,221.21,168.1
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,151.95,106.48
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,69.3,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,10.62,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,22.11,11.69
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,31.1,21.06
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,40.12,29.37
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,45.69,34.45
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,51.3,39.36
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,55.53,42.9
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,64.61,50.53
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,68.06,53.09
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,71.44,55.53
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,73.82,57.2
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,76.11,58.79
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,86.28,66.95
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,88.21,68.19
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,89.82,69.32
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,135.8,76.99
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,192.59,109.0
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,249.65,151.24
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,305.79,197.67
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,361.44,245.25
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,415.44,291.09
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,468.22,335.04
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,518.53,376.61
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,567.04,415.68
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,612.23,450.42
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,655.27,482.51
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,694.88,512.23
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,732.07,539.54
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,765.71,564.08
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,796.53,586.28
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,822.21,603.37
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,844.31,618.0
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,861.07,629.42
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,873.97,638.42
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,881.75,643.82
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,885.65,646.8
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,882.13,645.03
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,874.92,641.0
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,862.87,633.9
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,847.28,624.57
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,825.65,611.29
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,800.85,595.94
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,777.42,582.05
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,742.72,560.29
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,700.9,532.65
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,657.37,503.07
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,606.1,467.37
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,554.38,430.37
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,496.98,388.08
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,438.82,343.69
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,368.97,289.02
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,303.61,235.66
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,224.79,170.02
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,155.91,109.2
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,71.25,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,22.8,12.21
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.46,22.15
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,44.32,32.9
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,51.45,39.32
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,58.5,45.45
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,63.37,49.5
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,68.17,53.36
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,71.6,55.85
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,74.93,58.2
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,77.33,59.86
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,86.25,66.94
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,87.75,67.8
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,89.12,68.59
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,89.91,69.03
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,132.86,76.31
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,217.83,139.96
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,290.2,202.46
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,303.27,204.27
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,355.78,239.81
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,407.09,282.43
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,457.25,323.24
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,504.9,361.95
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,550.94,398.49
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,560.09,406.1
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,552.18,399.33
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,628.25,456.16
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,709.35,516.14
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,686.19,496.93
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,634.43,457.83
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,656.57,474.44
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,677.34,489.6
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,672.58,486.6
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,665.16,481.91
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,779.79,566.06
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,858.68,622.18
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,856.43,621.3
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,850.52,618.86
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,838.55,611.78
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,833.61,609.51
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,810.73,595.76
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,784.83,580.13
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,752.44,560.44
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,717.64,538.97
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,676.16,511.43
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,635.92,483.64
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,584.87,448.45
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,533.66,412.18
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,473.14,367.26
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,414.41,322.25
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,345.81,268.96
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,281.72,217.17
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,205.49,154.36
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,137.05,95.41
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,62.44,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,12.2,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,23.3,12.44
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,34.87,23.97
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.4,34.42
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,54.93,41.99
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,63.26,49.14
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,70.03,54.77
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,78.4,61.6
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,82.3,64.53
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,86.08,67.32
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,86.09,67.07
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,86.29,66.99
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,112.87,88.58
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,136.78,107.62
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,113.56,88.38
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,140.04,83.88
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,214.64,137.69
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,276.84,190.45
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,302.4,204.31
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,350.26,238.42
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,247.34,175.89
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,117.37,85.39
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,304.26,223.92
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,541.62,395.0
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,583.2,426.12
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,621.87,455.36
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,636.22,464.76
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,641.95,466.93
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,695.62,508.03
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,751.43,550.44
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,775.13,567.09
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,795.61,581.64
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,811.95,593.74
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,824.82,603.52
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,829.99,607.79
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,831.58,609.75
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,835.08,612.82
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,827.11,608.47
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,721.11,534.77
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,605.13,452.29
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,683.49,513.17
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,743.61,559.54
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,709.23,535.75
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,672.87,511.03
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,630.28,481.63
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,586.43,450.88
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,526.33,408.3
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,475.43,371.32
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,417.58,327.99
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,361.77,284.88
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,296.35,232.91
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,235.93,183.38
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,169.55,127.96
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,102.42,70.96
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,46.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,11.8,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,22.66,11.96
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,33.6,22.91
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.52,32.79
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,54.09,41.26
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,61.02,47.22
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,66.05,51.36
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,71.0,55.31
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,73.95,57.37
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,76.85,59.33
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,79.1,60.98
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,81.24,62.53
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,89.8,69.24
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,91.32,70.12
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,91.95,70.44
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,131.46,76.53
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,184.67,105.83
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,238.56,144.85
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,296.53,191.49
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,348.16,234.93
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,398.28,276.91
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,447.43,317.43
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,481.8,348.0
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,506.36,368.15
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,558.15,407.88
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,621.61,456.81
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,632.98,463.86
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,624.6,455.88
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,694.1,508.1
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,754.13,553.66
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,778.93,571.32
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,800.49,586.23
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,816.64,597.35
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,829.22,606.2
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,836.13,612.33
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,839.4,616.2
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,748.66,551.51
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,616.4,455.15
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,719.86,534.15
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,804.64,597.3
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,779.83,581.13
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,752.39,563.6
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,718.38,541.91
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,682.34,518.49
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,638.83,488.48
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,594.27,457.21
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,541.9,419.96
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,489.72,381.96
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,423.81,332.73
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,367.42,289.17
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,302.0,237.08
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,241.6,187.47
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,174.35,131.59
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,115.26,80.79
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,48.4,1.01
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,11.41,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.05,11.41
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.02,21.51
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,44.17,32.47
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,50.14,37.85
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,56.14,43.03
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,61.05,47.1
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,65.88,50.98
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,68.4,52.81
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,70.91,54.61
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,79.52,61.61
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,82.07,63.5
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,121.56,95.76
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,168.46,133.32
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,119.07,92.65
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,125.02,71.27
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,186.73,106.68
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,239.88,144.91
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,292.63,187.63
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,345.09,231.71
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,395.72,274.0
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,445.4,314.74
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,477.57,343.8
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,498.36,361.1
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,553.85,402.3
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,623.81,454.37
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,620.66,450.72
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,596.53,431.17
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,680.37,494.48
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,758.74,553.59
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,784.14,570.88
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,806.22,585.68
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,731.45,530.81
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,604.47,438.53
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,748.01,544.86
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,847.42,615.51
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,844.73,614.14
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,838.45,611.34
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,826.92,604.54
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,812.04,595.63
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,664.84,493.55
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,480.19,359.07
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,618.63,465.72
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,709.28,534.42
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,666.27,504.95
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,624.87,476.34
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,574.85,441.48
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,524.67,405.6
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,462.95,359.23
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,403.4,313.24
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,336.47,261.34
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,273.91,210.91
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,197.0,147.84
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,134.12,93.98
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,62.05,6.15
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,12.59,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,23.87,12.71
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,36.76,25.37
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,49.36,36.75
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.38,44.75
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,67.32,52.42
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,73.9,57.86
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,80.36,63.05
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,87.28,68.51
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,91.76,71.85
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,94.57,73.91
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,97.21,75.83
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,137.82,108.75
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,190.05,150.35
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,199.47,157.37
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,213.78,153.92
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,215.15,141.77
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,242.85,152.55
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,293.33,193.3
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,348.23,238.75
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,396.93,279.38
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,444.63,318.52
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,468.25,341.24
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,469.93,344.75
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,491.01,359.99
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,503.95,368.96
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,590.58,434.03
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,683.11,503.06
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,667.86,489.44
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,624.52,456.02
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,711.58,521.48
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,786.55,577.69
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,719.79,527.29
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,624.68,457.03
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,732.78,538.43
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,830.28,610.08
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,819.44,602.21
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,805.18,592.8
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,709.18,524.77
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,603.3,448.73
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,669.13,499.66
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,718.35,537.65
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,683.06,514.38
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,638.76,485.12
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,595.46,455.0
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,551.5,423.89
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,499.41,386.63
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,448.1,349.11
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,390.15,305.06
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,334.56,261.75
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,260.04,203.2
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,202.93,156.73
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,140.64,105.45
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,84.56,58.46
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,35.05,2.83
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
