Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,23.18,12.08
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,36.7,25.2
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,49.95,37.08
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.58,45.57
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,69.07,53.69
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,76.21,59.7
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,83.2,65.45
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,105.15,83.51
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,128.67,102.55
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,143.03,113.97
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,156.46,124.54
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,165.12,130.89
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,173.38,136.89
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,180.8,142.45
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,209.82,148.62
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,248.87,173.82
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,283.62,200.2
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,321.71,230.93
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,343.61,249.52
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,383.85,276.87
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,438.6,316.0
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,483.6,350.33
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,529.32,384.64
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,569.78,415.69
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,608.41,446.02
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,622.46,455.55
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,620.39,452.94
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,641.37,467.4
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,660.65,480.34
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,656.0,476.87
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,647.71,470.84
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,681.19,495.91
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,724.03,526.88
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,726.65,529.25
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,726.52,530.06
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,626.86,460.14
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,522.73,385.64
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,570.66,423.12
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,599.16,446.37
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,668.37,499.28
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,720.65,539.7
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,634.71,478.26
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,559.24,423.72
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,561.99,428.43
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,557.58,427.33
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,483.32,373.25
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,412.6,320.86
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,378.46,295.21
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,343.19,267.65
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,279.47,217.52
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,210.35,161.94
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,148.36,110.96
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,93.15,64.57
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,43.2,6.58
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,23.94,12.62
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,35.46,24.15
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,46.93,34.51
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,53.84,40.67
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,63.07,48.58
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,68.37,52.93
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,73.56,57.07
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,75.14,58.06
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,76.82,59.12
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,79.39,61.03
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,81.84,62.82
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,123.55,96.73
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,167.22,131.52
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,120.75,93.58
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,126.33,73.58
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,214.1,137.93
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,285.39,199.24
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,320.41,226.58
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,353.96,253.32
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,390.14,280.34
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,428.67,309.05
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,469.29,338.68
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,533.82,387.5
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,576.0,419.87
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,616.25,450.01
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,653.28,478.01
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,688.3,504.03
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,613.75,448.31
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,484.72,352.28
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,654.3,479.01
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,794.97,581.43
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,753.06,547.86
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,671.65,487.55
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,770.32,561.76
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,833.42,608.71
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,841.19,614.33
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,833.61,610.2
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,820.7,602.21
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,804.47,592.1
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,744.18,550.91
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,669.94,498.52
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,623.28,467.28
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,576.28,435.11
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,550.6,418.33
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,521.76,398.85
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,411.87,318.01
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,326.16,253.13
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,283.91,221.0
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,242.43,188.57
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,198.4,153.68
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,146.97,112.09
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,102.82,75.63
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,62.03,41.49
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,28.5,3.52
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,12.59,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,23.79,12.47
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,37.29,25.67
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,50.61,37.63
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,46.93,34.75
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,45.21,33.3
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,66.32,51.31
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,86.76,68.5
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,105.99,84.26
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,124.94,99.52
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,126.1,100.08
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,126.95,100.41
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,150.19,118.86
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,172.88,136.56
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,187.88,147.85
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,192.0,143.06
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,187.52,139.0
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,166.01,122.45
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,187.28,138.3
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,209.09,154.43
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,230.62,169.94
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,252.79,185.79
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,237.27,174.35
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,220.62,162.11
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,350.58,257.2
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,493.37,358.29
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,427.93,311.79
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,350.01,255.7
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,553.09,408.28
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,747.57,549.56
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,772.49,566.99
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,794.19,582.58
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,811.34,595.04
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,824.94,605.21
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,761.25,558.16
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,655.81,480.4
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,627.59,461.63
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,597.53,441.02
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,462.32,343.86
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,325.86,242.86
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,577.52,436.11
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,764.6,573.49
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,733.13,552.68
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,699.35,531.29
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,660.9,504.85
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,618.07,474.67
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,568.42,439.32
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,518.65,403.04
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,460.05,359.21
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,403.09,315.31
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,335.84,262.16
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,273.04,210.85
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,197.62,148.41
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,136.08,95.8
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,63.89,16.46
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,12.59,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,23.76,12.4
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,39.26,27.3
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,54.67,41.08
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,65.36,50.5
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,75.05,58.79
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,82.95,65.31
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,90.66,71.5
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,92.48,72.62
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,95.58,74.77
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,98.23,76.68
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,100.73,78.47
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,97.04,75.01
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,93.77,71.94
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,94.18,71.92
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,135.1,81.96
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,183.3,105.98
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,233.74,141.15
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,286.06,183.24
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,338.39,227.14
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,390.94,270.88
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,439.93,311.44
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,486.92,350.28
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,532.42,387.05
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,575.58,421.37
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,617.3,453.88
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,654.72,482.25
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,690.09,508.49
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,722.4,531.24
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,752.31,551.84
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,777.08,569.52
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,798.54,583.88
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,815.73,595.37
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,829.36,604.53
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,836.89,609.69
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,840.74,612.53
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,838.46,611.38
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,832.62,608.02
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,821.11,600.98
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,816.5,598.73
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,794.87,585.3
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,770.31,570.0
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,739.07,550.79
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,705.46,529.8
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,665.49,502.97
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,626.91,476.21
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,577.43,441.68
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,527.73,406.14
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,469.65,363.34
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,413.03,320.29
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,346.13,268.17
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,283.5,217.54
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,207.2,155.15
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,145.11,102.31
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,67.76,19.58
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,23.88,12.44
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,36.11,24.66
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.24,35.6
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.8,41.49
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,63.86,49.26
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,69.14,53.6
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,74.34,57.73
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,75.3,58.2
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,76.44,58.81
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,78.74,60.5
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,80.94,62.09
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,87.41,67.09
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,87.11,66.48
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,87.67,66.6
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,121.39,70.14
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,182.62,103.47
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,235.7,140.78
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,288.67,183.46
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,341.31,227.79
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,392.01,270.5
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,441.85,311.91
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,489.64,351.49
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,535.84,388.92
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,578.84,422.26
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,619.77,453.13
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,657.96,482.2
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,694.05,509.19
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,726.33,533.09
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,756.14,554.87
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,781.49,572.98
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,803.51,587.91
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,820.45,598.24
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,833.76,606.17
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,842.17,612.15
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,846.9,615.8
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,843.08,613.88
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,835.77,609.79
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,824.76,604.37
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,820.73,603.78
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,798.5,589.88
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,773.28,574.07
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,742.91,555.43
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,710.13,534.97
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,668.93,507.19
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,629.17,479.47
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,579.63,444.65
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,529.84,408.82
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,471.01,365.32
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,413.75,321.66
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,346.61,269.02
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,283.77,218.01
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,206.64,154.91
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,143.85,101.64
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,67.54,21.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,12.2,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,23.35,12.04
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.29,23.18
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.24,33.05
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,52.09,39.17
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,56.43,42.9
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,61.03,46.69
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,65.58,50.32
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,66.68,50.95
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,73.46,56.32
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,75.68,57.94
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,77.82,59.5
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,77.93,59.25
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,87.41,66.73
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,89.01,67.68
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,123.22,70.86
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,177.55,97.97
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,232.39,136.47
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,287.03,180.44
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,341.25,226.05
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,393.64,270.08
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,444.98,312.55
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,493.89,352.82
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,541.08,390.74
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,585.75,424.97
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,628.31,456.62
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,667.12,485.54
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,703.58,512.12
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,736.33,534.65
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,766.37,554.81
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,792.15,572.16
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,814.5,586.8
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,832.05,598.32
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,845.91,607.49
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,854.34,613.22
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,858.99,616.62
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,857.77,616.34
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,852.86,613.81
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,842.09,607.6
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,827.83,599.23
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,807.62,587.35
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,784.28,573.42
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,754.83,555.94
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,730.22,541.67
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,691.44,516.67
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,650.8,489.96
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,602.61,457.01
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,553.75,422.69
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,497.1,381.74
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,443.24,341.35
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,378.29,291.46
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,317.08,242.39
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,242.71,181.34
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,176.89,125.02
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,82.72,28.56
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,12.2,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,23.29,11.87
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,34.54,23.33
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,45.78,33.5
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,53.04,39.98
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,62.55,48.13
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,67.54,52.22
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,72.45,56.12
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,75.68,58.5
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,78.84,60.79
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,81.02,62.36
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,83.1,63.84
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,90.64,69.67
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,91.04,69.62
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,92.01,70.19
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,124.11,73.37
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,176.44,99.4
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,236.39,141.25
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,288.85,182.49
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,341.11,225.13
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,391.47,265.72
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,441.14,304.65
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,488.77,342.56
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,534.87,378.4
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,560.33,397.63
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,568.75,403.02
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,630.61,448.95
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,691.44,494.47
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,723.89,517.81
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,754.04,539.55
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,779.84,557.74
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,802.4,573.13
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,819.95,583.92
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,833.93,592.5
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,841.36,597.73
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,845.12,600.78
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,842.72,600.54
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,836.79,598.19
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,836.37,600.29
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,821.04,592.76
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,798.32,579.38
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,772.68,564.1
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,740.93,544.29
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,706.82,522.81
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,667.59,496.91
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,623.8,467.34
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,573.21,433.02
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,522.47,397.67
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,460.68,353.25
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,401.01,308.89
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,328.09,253.0
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,266.67,203.92
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,194.72,145.53
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,132.11,93.31
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,63.13,22.05
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,11.8,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,22.46,11.24
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,35.29,24.02
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.01,35.4
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,54.98,41.64
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,61.93,47.6
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,70.74,55.05
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,79.3,62.15
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,99.13,78.45
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,121.35,96.42
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,134.49,106.62
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,146.92,116.1
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,152.99,120.35
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,150.06,117.34
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,173.55,135.78
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,204.92,145.23
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,238.92,168.62
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,272.63,196.91
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,312.87,223.44
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,352.24,250.64
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,377.67,265.42
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,434.94,306.58
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,453.43,326.66
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,449.7,326.81
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,412.87,301.64
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,368.72,270.23
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,430.07,314.96
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,497.67,363.29
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,520.57,379.7
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,543.46,396.31
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,677.61,496.12
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,786.63,576.85
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,687.86,503.37
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,534.02,390.48
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,610.78,447.79
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,674.87,494.67
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,653.66,480.07
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,630.49,464.57
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,732.74,541.57
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,809.51,597.5
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,789.54,584.45
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,766.5,570.12
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,735.65,551.24
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,702.43,530.6
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,666.59,506.62
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,625.97,478.67
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,576.18,443.68
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,526.16,407.69
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,469.82,365.23
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,414.72,322.56
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,348.79,271.17
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,286.95,221.16
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,215.65,162.6
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,150.25,107.24
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,70.54,26.46
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,11.41,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,21.87,10.77
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.44,21.72
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.02,31.29
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,52.53,39.63
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,59.51,45.53
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,64.22,49.4
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,68.87,53.09
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,71.27,54.8
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,73.69,56.49
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,109.52,85.96
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,146.81,116.07
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,161.97,127.61
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,175.9,138.06
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,126.85,98.12
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,117.71,68.81
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,170.43,94.94
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,230.87,137.15
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,294.76,196.22
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,351.91,248.08
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,376.09,261.1
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,434.34,302.02
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,481.54,339.95
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,527.23,375.82
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,570.03,407.88
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,610.96,437.63
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,649.05,465.48
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,685.12,491.33
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,665.88,475.48
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,620.03,440.9
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,715.47,511.02
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,795.62,568.82
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,813.41,579.22
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,827.63,587.94
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,835.74,595.26
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,840.18,600.41
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,833.93,597.59
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,836.29,600.55
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,745.66,539.29
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,625.37,455.51
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,612.71,449.55
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,597.42,440.98
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,660.12,489.9
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,701.19,523.25
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,659.87,495.24
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,617.27,466.38
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,567.13,431.76
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,516.88,396.18
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,457.85,352.62
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,400.57,309.09
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,328.23,253.69
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,267.57,205.28
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,196.0,146.9
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,133.54,94.69
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,64.17,24.47
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,11.8,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,22.54,11.09
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,33.42,22.41
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.32,32.24
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,51.26,38.45
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,60.23,46.15
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,65.29,50.32
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,70.27,54.29
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,72.93,56.09
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,75.59,57.84
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,77.9,59.4
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,80.12,60.87
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,88.35,67.24
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,89.68,67.95
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,90.41,68.33
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,119.85,70.56
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,172.44,96.24
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,225.78,132.84
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,284.36,178.51
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,336.1,220.87
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,386.2,261.85
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,435.56,301.54
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,482.67,339.45
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,528.3,375.33
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,553.87,394.74
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,562.72,400.33
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,576.85,410.53
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,583.33,415.05
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,596.75,423.96
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,608.4,431.5
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,709.34,505.37
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,796.13,568.28
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,813.23,579.4
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,826.76,588.86
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,834.59,594.41
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,838.77,597.76
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,839.12,599.15
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,835.72,598.25
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,731.33,528.47
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,586.68,427.0
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,567.27,415.76
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,545.95,402.35
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,643.98,477.46
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,712.77,529.9
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,674.03,504.37
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,633.57,477.3
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,586.96,445.52
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,537.81,411.08
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,481.56,369.61
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,426.43,327.72
