Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,361.36,277.85
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,300.2,229.08
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,227.84,170.36
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,163.69,116.35
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,75.13,30.09
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,21.87,10.48
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.46,21.58
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.07,31.17
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,51.88,38.97
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,58.17,44.39
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,62.97,48.35
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,67.71,52.13
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,70.48,54.16
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,73.23,56.14
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,75.65,57.81
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,84.48,64.76
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,85.71,65.26
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,86.85,65.71
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,87.71,66.21
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,116.74,68.4
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,170.01,94.47
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,230.86,136.95
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,283.14,178.4
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,335.25,221.77
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,385.66,263.78
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,435.22,304.54
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,482.59,343.44
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,528.46,380.32
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,572.23,413.99
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,614.49,445.68
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,652.47,474.49
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,688.32,501.23
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,721.4,524.52
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,752.09,545.72
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,778.04,564.13
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,800.7,579.42
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,818.28,591.59
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,832.25,601.47
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,840.91,607.75
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,845.88,611.73
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,841.29,609.5
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,833.25,605.14
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,686.9,503.78
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,496.1,365.4
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,444.31,329.3
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,375.22,279.63
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,482.09,362.19
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,563.36,424.63
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,597.06,452.35
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,626.15,476.38
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,576.59,441.42
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,526.79,405.81
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,468.16,362.64
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,411.13,319.33
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,345.22,267.67
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,283.4,217.59
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,207.77,155.8
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,145.51,103.32
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,69.19,28.09
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,11.41,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,21.9,10.36
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.16,21.31
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.47,30.64
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,50.16,37.5
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,55.57,42.17
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,60.17,45.97
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,64.72,49.61
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,66.11,50.49
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,73.17,56.1
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,75.36,57.57
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,77.47,58.97
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,77.86,58.96
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,87.52,66.55
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,89.08,67.61
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,118.28,69.38
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,171.99,94.94
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,226.32,132.4
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,280.26,175.12
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,333.88,219.55
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,385.6,262.87
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,436.31,304.76
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,485.21,345.0
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,532.48,383.07
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,576.18,416.76
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,617.09,447.42
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,595.32,430.94
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,536.98,386.96
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,651.01,471.36
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,754.1,547.05
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,780.17,565.17
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,802.96,580.52
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,741.8,535.02
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,641.44,461.35
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,761.32,550.53
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,847.03,612.11
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,764.71,554.1
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,639.68,464.29
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,544.26,398.86
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,465.13,342.73
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,647.32,480.29
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,781.39,577.68
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,750.9,558.49
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,717.93,538.41
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,676.74,511.41
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,634.11,482.18
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,587.03,449.37
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,537.18,413.76
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,477.24,369.62
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,419.2,325.52
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,352.77,273.44
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,290.41,222.9
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,211.79,158.8
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,147.95,105.14
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,70.35,29.25
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,11.41,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,21.86,10.2
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.46,21.57
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.11,31.19
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,49.8,37.18
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,54.18,40.98
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,58.49,44.53
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,62.77,47.95
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,68.22,52.26
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,68.61,52.27
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,106.07,83.02
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,148.43,117.1
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,162.82,128.01
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,176.05,137.93
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,118.36,91.24
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,113.13,65.26
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,191.77,117.73
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,264.53,178.12
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,306.6,210.51
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,348.48,243.83
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,394.26,279.18
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,441.2,315.0
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,467.88,337.27
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,480.67,348.48
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,501.17,364.32
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,519.53,378.17
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,543.95,396.16
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,568.14,413.81
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,606.12,441.93
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,644.99,470.62
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,642.3,468.4
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,636.1,463.76
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,742.3,544.19
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,820.94,603.56
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,800.43,587.78
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,749.82,550.51
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,581.74,431.08
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,391.82,291.23
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,479.67,358.52
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,566.1,422.83
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,680.06,510.22
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,766.64,575.75
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,732.18,553.32
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,692.6,526.66
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,484.27,372.59
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,253.59,194.68
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,275.36,213.78
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,278.61,217.85
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,242.95,190.13
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,207.56,162.18
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,169.77,131.93
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,133.14,101.92
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,95.29,70.46
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,59.53,40.48
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,27.93,8.95
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,8.26,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,16.04,5.82
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,31.19,20.43
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,45.84,33.5
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,60.66,46.56
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,75.32,59.25
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,90.14,71.84
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,104.68,83.97
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,116.85,93.73
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,126.79,101.47
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,140.45,112.41
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,155.1,124.06
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,169.15,134.87
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,182.8,145.24
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,199.29,158.1
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,221.22,165.68
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,220.54,164.06
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,213.62,159.34
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,271.96,200.65
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,328.91,241.19
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,359.97,264.54
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,392.8,289.35
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,273.98,203.65
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,133.25,98.01
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,92.07,66.22
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,49.81,33.31
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,91.15,65.42
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,132.86,97.49
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,96.74,69.68
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,60.05,41.26
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,148.41,109.52
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,238.41,177.6
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,252.36,188.0
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,266.53,198.73
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,215.28,160.45
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,163.69,121.53
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,122.98,90.43
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,82.43,59.05
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,97.53,70.97
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,112.88,83.06
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,131.05,97.43
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,149.73,112.22
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,108.29,80.32
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,67.79,48.64
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,76.61,55.87
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,85.96,63.55
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,80.93,59.89
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,75.99,56.26
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,64.22,46.9
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,52.44,37.41
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,41.74,28.72
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,31.33,20.12
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,22.11,12.35
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,12.92,4.56
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,6.44,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,17.4,6.71
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,32.47,21.6
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,47.19,34.8
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,61.2,47.11
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,75.28,59.2
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,89.83,71.54
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,101.61,81.31
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,88.86,70.13
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,78.52,61.04
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,81.01,62.77
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,83.38,64.37
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,127.72,100.49
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,172.93,136.48
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,182.64,143.5
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,205.32,147.94
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,247.45,176.69
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,268.52,194.05
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,299.49,211.04
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,350.1,244.86
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,387.38,274.94
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,422.25,302.6
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,458.22,330.65
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,493.55,357.7
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,540.12,391.3
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,587.98,425.15
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,625.29,452.03
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,662.66,478.65
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,683.32,493.52
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,701.62,506.67
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,677.29,489.75
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,650.24,470.79
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,746.62,543.12
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,814.51,594.27
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,797.1,579.36
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,749.35,543.63
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,747.87,544.38
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,743.33,542.82
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,736.76,539.9
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,726.84,534.75
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,754.72,557.51
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,761.53,564.96
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,708.78,529.65
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,650.9,489.63
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,562.58,426.72
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,469.61,359.19
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,365.18,281.34
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,254.65,196.74
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,221.5,171.86
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,188.49,146.26
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,153.75,118.7
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,119.97,91.24
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,77.52,56.42
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,45.33,29.64
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,20.39,5.26
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,10.23,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,19.73,8.16
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.04,19.49
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,42.61,30.74
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,47.89,35.55
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,53.3,40.23
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,77.77,60.92
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,105.08,83.55
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,118.68,94.33
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,127.52,101.04
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,131.63,103.79
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,129.61,101.55
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,100.36,77.26
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,77.98,58.68
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,88.75,67.14
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,115.29,67.99
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,168.76,92.66
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,222.72,129.18
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,275.94,170.94
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,328.86,214.56
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,380.38,257.0
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,430.88,297.92
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,479.16,336.82
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,525.87,373.52
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,567.23,403.3
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,593.13,419.88
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,599.94,425.28
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,598.75,425.05
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,641.82,453.95
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,687.71,483.9
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,749.32,529.49
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,793.78,563.5
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,759.26,536.4
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,684.68,482.69
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,780.3,551.64
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,838.84,592.69
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,787.95,558.12
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,707.6,502.36
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,654.07,468.86
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,615.03,443.89
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,564.37,410.09
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,496.04,363.65
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,503.96,371.86
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,491.67,365.71
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,490.3,367.27
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,500.55,376.61
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,384.79,292.46
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,279.13,213.45
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,244.36,187.51
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,209.72,160.84
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,171.99,131.56
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,135.37,102.31
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,98.07,71.86
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,62.64,42.48
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,29.32,9.94
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,10.23,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,19.59,7.79
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,33.5,22.23
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,47.19,34.45
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,57.51,43.46
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,67.66,52.03
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,75.47,58.47
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,83.11,64.59
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,88.79,68.79
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,95.82,73.99
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,98.77,75.93
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,101.55,77.7
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,103.33,78.67
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,104.93,79.5
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,105.62,79.81
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,129.39,80.69
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,205.71,135.17
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,264.47,187.37
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,276.27,184.68
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,331.81,218.13
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,381.68,258.21
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,430.59,296.98
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,453.59,319.14
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,458.55,325.31
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,493.03,350.27
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,536.63,381.25
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,531.36,377.88
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,517.63,368.5
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,629.88,450.59
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,740.82,530.46
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,639.43,458.6
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,486.34,349.18
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,480.59,346.52
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,473.77,342.38
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,350.33,255.33
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,213.52,155.68
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,138.77,100.39
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,65.07,44.5
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,73.63,51.32
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,82.28,58.2
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,53.61,36.25
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,25.35,14.32
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,17.63,8.32
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,9.95,2.27
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,8.79,1.37
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.46
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,24.07,13.74
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,40.57,27.17
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,34.4,22.33
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,28.24,17.42
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,22.48,12.76
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,16.73,8.03
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,11.77,3.88
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,6.82,0.0
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.4,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,9.83,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,18.96,7.12
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,29.94,19.3
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,40.93,29.28
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,50.0,37.33
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,56.69,43.12
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,61.89,47.43
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,66.99,51.54
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,69.79,53.59
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,72.57,55.59
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,75.33,57.55
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,84.5,64.78
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,86.32,65.89
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,88.0,66.91
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,138.88,107.85
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,217.73,159.14
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,249.12,176.27
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,275.58,191.82
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,310.29,218.09
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,344.72,244.77
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,376.04,262.91
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,432.01,302.5
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,459.08,328.65
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,459.61,332.0
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,530.36,383.38
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,607.37,440.26
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,644.87,468.18
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,680.4,494.33
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,710.68,515.4
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,751.17,542.48
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,776.7,560.45
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,798.94,576.12
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,814.79,587.25
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,826.99,595.7
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,834.9,601.42
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,839.2,604.9
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,835.8,603.47
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,828.9,599.89
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,816.22,594.08
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,800.25,586.14
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,783.18,576.32
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,757.48,560.34
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,536.8,403.44
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,285.59,215.14
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,457.71,350.58
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,605.7,462.31
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,555.34,425.99
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,504.92,389.83
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,440.67,341.91
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,385.81,299.7
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,321.69,249.95
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,262.04,202.07
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,197.06,148.56
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,139.0,99.51
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,67.49,29.9
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,10.23,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,19.6,7.29
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.21,20.29
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,42.77,30.7
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,50.71,37.68
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,60.96,46.36
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,66.68,51.06
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,72.28,55.52
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,75.8,58.14
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,79.25,60.65
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,81.7,62.43
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,84.04,64.11
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,127.21,98.84
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,171.49,133.66
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,177.61,138.02
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,197.9,139.88
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,238.16,165.03
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,281.88,198.33
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,308.65,216.18
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,352.51,247.75
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,386.79,273.38
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,422.64,300.15
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,462.14,328.62
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,524.18,374.88
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,536.81,385.25
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,533.63,382.0
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,603.96,434.64
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,681.14,492.22
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,670.57,481.19
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,632.94,451.39
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,721.64,517.03
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,793.42,570.48
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,810.6,581.92
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,824.23,591.49
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,732.17,526.28
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,586.44,422.2
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,619.04,447.15
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,634.9,460.04
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,741.27,539.28
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,821.76,597.7
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,801.57,585.23
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,778.35,571.39
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,747.15,552.99
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,713.51,532.73
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,676.66,508.81
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,635.24,480.71
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,586.69,447.37
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,537.77,412.88
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,479.54,370.38
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,422.72,327.56
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,356.72,276.53
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,294.58,226.69
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,218.83,164.64
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,156.53,111.89
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,74.53,33.2
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,9.83,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.0,6.59
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.33,18.71
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.94,29.99
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,48.75,36.1
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,55.56,41.97
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,60.89,46.38
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,66.13,50.58
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,69.0,52.59
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,71.85,54.52
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,80.6,61.53
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,83.19,63.42
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,84.54,64.16
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,85.81,64.84
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,86.77,65.29
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,111.73,65.96
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,174.16,96.94
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,228.16,133.04
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,281.76,174.92
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,335.07,218.8
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,386.78,261.4
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,437.68,302.75
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,486.5,342.32
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,533.81,379.79
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,577.56,412.96
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,618.86,443.41
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,656.99,471.84
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,692.97,498.19
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,726.17,521.35
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,757.02,542.48
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,783.17,561.05
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,806.05,576.51
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,823.88,588.92
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,838.1,599.1
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,846.59,605.4
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,851.36,609.44
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,850.33,610.08
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,845.68,608.5
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,834.44,602.44
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,830.27,601.21
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,808.77,588.48
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,784.26,573.82
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,753.91,556.09
