Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,721.11,536.49
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,682.42,512.48
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,639.38,484.2
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,589.47,449.76
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,539.25,414.21
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,480.01,370.95
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,422.31,327.44
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,356.05,276.24
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,293.73,226.27
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,217.33,163.7
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,154.26,110.37
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,73.59,32.68
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,10.23,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,19.41,6.49
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,33.57,22.16
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,47.7,34.82
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,56.47,42.65
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.23,50.19
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,72.23,56.01
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,79.12,61.56
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,82.85,64.34
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,84.2,65.08
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,87.09,67.09
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,89.84,68.95
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,89.14,67.99
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,96.2,73.38
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,96.96,73.61
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,120.28,73.77
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,171.12,96.76
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,223.41,131.87
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,276.57,173.26
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,329.8,216.72
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,383.42,260.74
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,432.93,301.25
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,480.12,339.89
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,525.87,376.56
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,568.99,409.68
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,610.13,440.46
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,647.99,469.0
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,683.85,495.55
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,716.44,518.43
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,746.79,539.31
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,772.58,557.75
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,795.2,573.5
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,812.45,585.41
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,826.16,595.18
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,834.64,601.34
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,839.5,605.23
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,850.17,613.41
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,844.73,610.98
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,833.52,605.9
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,818.92,598.62
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,689.4,508.11
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,547.99,405.25
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,640.36,477.64
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,709.42,532.09
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,541.96,409.75
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,363.31,275.69
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,461.73,353.5
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,520.72,400.26
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,458.86,354.32
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,392.59,304.28
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,326.99,253.48
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,266.19,204.75
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,194.21,145.92
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,131.35,93.58
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,57.52,24.27
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.33,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,8.35,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,19.84,10.77
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,31.24,20.87
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,44.71,32.63
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,58.06,44.1
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,51.98,38.82
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,44.42,32.23
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,54.48,40.54
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,64.55,48.72
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,89.47,69.13
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,113.58,88.55
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,123.19,95.89
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,132.73,103.11
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,170.02,132.52
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,213.96,158.07
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,218.76,151.98
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,261.01,173.55
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,300.95,210.11
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,323.83,233.02
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,362.45,258.98
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,421.4,300.74
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,459.76,328.65
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,520.34,374.53
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,562.17,405.47
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,589.35,423.67
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,633.77,458.07
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,673.94,490.29
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,705.91,512.55
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,735.78,532.88
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,761.17,550.69
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,783.49,566.13
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,801.02,577.85
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,815.07,587.45
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,836.2,601.66
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,840.5,604.73
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,839.38,604.6
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,834.67,602.25
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,823.55,595.95
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,809.1,587.55
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,788.71,575.24
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,765.32,560.94
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,734.31,542.53
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,704.73,524.93
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,665.65,499.0
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,624.95,471.38
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,575.5,437.37
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,525.85,402.34
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,469.05,361.02
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,413.49,319.27
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,347.34,268.41
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,280.4,215.17
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,209.18,156.83
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,146.77,104.4
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,70.57,30.54
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.66,0.52
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,24.91,14.89
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,38.64,27.12
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,54.27,40.76
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,69.81,54.09
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,86.24,68.03
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,103.55,82.48
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,101.46,80.28
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,100.19,78.76
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,98.54,76.92
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,94.74,73.34
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,120.59,94.14
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,143.13,111.94
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,118.35,91.33
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,124.41,78.07
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,173.56,100.13
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,224.55,134.42
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,276.95,175.48
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,329.57,218.76
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,379.99,260.7
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,431.01,302.57
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,478.55,341.11
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,524.77,377.59
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,550.55,397.44
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,562.58,405.03
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,621.11,449.43
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,681.05,495.26
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,715.38,519.32
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,747.77,541.67
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,774.02,560.29
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,797.14,576.19
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,816.66,588.27
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,832.62,598.0
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,831.23,595.52
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,800.25,572.07
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,736.44,528.52
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,656.53,473.59
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,649.8,470.63
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,640.67,465.76
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,721.97,527.08
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,777.51,569.04
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,745.92,549.45
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,716.03,531.39
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,674.78,504.77
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,632.1,476.54
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,559.9,425.39
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,482.44,369.38
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,425.8,327.89
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,371.05,286.5
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,310.09,239.49
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,253.04,193.93
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,186.1,139.29
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,118.02,83.25
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,55.45,22.64
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,18.74,4.7
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.02,19.88
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.25,31.01
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.27,37.34
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,59.69,45.48
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,64.76,49.8
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,69.78,53.95
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,70.27,54.06
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,71.01,54.36
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,73.57,56.16
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,82.32,63.09
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,81.61,62.14
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,81.02,61.32
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,81.9,61.72
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,115.14,69.57
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,168.07,93.09
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,221.98,129.5
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,275.8,171.98
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,329.33,216.5
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,385.22,267.73
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,429.78,306.61
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,475.13,340.68
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,521.13,374.5
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,564.97,407.59
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,615.18,446.26
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,653.93,475.56
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,690.49,502.71
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,723.83,526.18
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,754.74,547.49
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,749.36,539.84
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,716.18,513.07
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,718.28,515.4
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,717.33,515.52
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,798.84,576.65
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,852.26,615.56
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,850.46,614.93
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,845.11,612.33
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,835.15,606.78
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,821.76,599.05
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,811.72,593.69
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,788.5,579.43
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,758.73,561.91
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,726.43,542.46
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,686.78,516.48
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,645.45,488.6
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,599.4,456.84
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,550.43,422.19
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,491.55,379.1
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,434.14,335.74
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,367.64,284.45
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,305.07,234.32
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,228.63,171.71
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,159.13,113.41
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,75.72,32.22
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,9.44,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,18.0,3.78
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,30.93,19.8
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,43.79,31.44
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.76,37.75
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,60.28,45.98
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,66.03,50.78
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,71.69,55.34
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,73.0,56.14
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,74.47,57.03
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,76.85,58.66
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,79.14,60.2
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,86.76,66.12
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,87.64,66.48
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,88.49,66.83
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,111.49,67.06
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,164.2,90.97
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,224.98,132.69
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,277.83,174.16
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,330.6,217.76
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,381.52,260.44
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,431.75,302.09
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,480.15,342.14
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,527.12,380.19
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,571.52,414.7
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,614.16,446.98
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,653.05,476.62
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,689.82,504.12
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,723.8,528.21
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,755.43,550.17
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,782.01,569.06
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,805.36,584.85
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,823.67,596.23
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,838.4,605.24
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,847.36,611.78
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,852.62,615.97
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,850.56,615.41
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,845.0,612.66
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,834.37,607.91
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,831.01,608.2
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,808.27,594.08
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,782.64,578.06
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,751.64,559.47
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,718.22,538.98
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,679.16,513.02
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,635.6,482.81
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,585.15,447.65
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,534.5,411.47
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,472.19,365.49
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,411.91,319.66
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,337.86,262.3
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,275.6,212.21
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,201.12,151.16
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,136.33,97.04
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,59.65,23.89
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,7.87,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,15.11,1.7
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,29.57,18.55
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,43.6,31.11
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,58.4,44.05
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,72.99,56.55
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,87.69,68.85
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,102.05,80.59
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,82.99,64.24
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,68.03,51.43
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,76.2,57.88
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,78.62,59.53
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,78.68,59.23
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,78.79,59.0
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,89.4,67.29
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,113.01,67.4
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,166.62,91.17
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,220.95,127.74
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,275.22,170.3
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,329.21,214.89
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,381.56,258.69
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,433.01,301.23
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,481.88,341.58
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,529.17,379.78
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,573.39,413.98
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,614.75,445.09
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,653.37,474.34
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,689.82,501.43
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,722.74,524.4
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,753.19,545.14
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,779.32,563.66
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,802.22,579.0
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,819.67,590.96
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,833.55,600.63
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,842.13,606.88
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,847.02,610.81
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,759.27,548.95
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,628.54,454.34
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,741.08,539.28
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,827.38,602.26
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,805.06,588.09
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,779.84,572.48
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,749.35,554.59
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,716.44,534.79
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,677.99,510.53
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,634.85,481.81
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,584.75,447.09
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,534.42,411.3
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,474.86,367.49
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,416.89,323.51
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,348.98,270.86
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,281.17,216.57
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,209.09,157.27
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,146.01,104.05
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,70.52,28.58
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,17.26,2.06
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,30.55,19.3
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,43.78,31.25
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.07,37.84
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,58.47,44.24
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,66.82,51.23
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,72.47,55.76
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,97.61,76.45
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,124.65,98.32
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,100.59,77.97
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,78.8,59.65
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,84.89,64.3
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,84.44,63.58
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,85.46,64.08
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,108.8,64.46
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,170.19,94.39
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,223.43,129.93
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,277.22,171.89
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,330.8,215.86
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,382.72,258.96
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,433.94,300.95
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,483.07,341.1
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,530.7,379.14
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,575.06,413.11
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,617.29,444.56
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,656.65,474.13
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,693.81,501.54
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,727.38,524.88
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,758.48,546.04
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,785.59,564.92
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,809.48,580.93
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,827.52,593.12
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,841.93,603.02
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,758.69,544.06
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,632.46,452.79
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,758.54,546.49
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,849.43,611.47
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,739.87,536.61
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,589.02,429.19
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,703.93,516.36
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,790.49,579.91
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,760.04,561.44
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,727.09,541.65
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,685.82,514.68
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,646.54,487.99
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,596.06,453.28
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,545.29,417.5
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,485.21,373.71
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,426.8,329.76
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,358.51,277.21
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,290.05,222.73
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,214.45,160.95
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,148.37,105.54
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,71.32,28.09
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,8.26,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,15.91,0.75
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,30.18,19.04
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,44.43,31.92
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,56.88,42.92
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,69.16,53.52
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,77.53,60.51
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,86.35,67.69
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,91.37,71.52
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,96.41,75.28
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,118.6,93.12
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,144.06,113.33
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,158.63,124.18
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,174.14,135.63
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,176.31,136.64
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,192.94,142.12
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,184.19,134.69
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,173.16,126.07
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,243.65,175.79
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,319.5,229.23
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,360.36,256.48
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,421.3,299.21
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,462.25,327.75
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,527.64,375.67
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,570.12,407.77
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,609.99,437.07
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,647.62,464.96
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,683.25,490.84
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,715.09,513.57
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,744.6,534.29
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,712.98,508.31
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,639.06,453.65
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,744.88,530.27
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,835.56,594.06
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,843.83,600.41
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,848.44,605.06
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,847.5,604.98
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,842.93,602.7
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,831.99,596.13
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,817.69,587.49
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,794.48,573.35
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,773.27,560.61
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,714.92,523.2
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,647.12,478.13
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,603.3,449.04
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,558.67,418.69
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,511.0,385.92
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,463.48,352.47
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,425.8,325.7
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,386.58,296.68
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,319.41,245.59
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,257.27,196.61
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,185.62,138.7
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,114.03,80.2
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,53.73,19.17
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,20.63,11.21
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,33.13,22.39
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,48.81,36.07
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,64.31,49.39
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,79.48,62.16
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,94.57,74.59
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,107.48,84.96
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,122.55,96.93
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,130.16,102.58
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,144.24,113.45
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,157.48,123.5
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,170.59,133.32
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,189.23,147.43
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,209.99,153.76
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,217.51,158.21
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,215.04,157.39
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,226.1,165.2
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,249.12,181.96
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,262.51,191.28
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,276.31,200.93
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,337.67,244.54
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,399.61,288.06
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,440.39,316.47
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,484.45,347.08
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,509.28,364.76
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,534.43,382.63
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,558.7,400.04
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,582.83,417.31
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,591.82,423.98
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,599.22,429.61
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,726.6,521.96
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,830.76,596.51
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,839.03,601.93
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,843.69,605.67
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,840.19,604.16
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,833.18,600.49
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,827.64,599.17
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,812.02,591.2
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,785.74,574.92
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,756.92,556.52
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,723.31,535.84
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,687.62,513.39
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,637.19,478.7
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,579.38,438.35
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,526.99,401.71
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,475.28,364.67
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,406.87,313.95
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,330.17,255.77
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,265.53,205.26
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,206.39,157.82
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,131.24,97.33
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,65.43,44.23
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,29.44,7.66
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,7.08,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,13.8,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,31.03,19.54
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,47.98,34.85
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,59.68,45.28
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,71.39,55.41
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.26,62.0
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,87.46,68.67
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,90.0,70.29
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,94.39,73.38
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,97.17,75.23
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,99.81,76.96
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,99.52,76.29
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,99.29,75.69
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,99.82,75.74
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,121.71,75.85
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,180.16,105.11
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,231.65,139.69
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,283.83,180.29
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,336.36,223.21
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,387.21,265.32
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,437.74,306.73
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,486.48,346.61
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,534.13,384.79
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,578.15,418.64
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,619.53,449.59
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,658.32,478.89
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,695.24,506.28
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,728.85,529.75
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,760.14,551.13
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,786.02,569.48
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,808.72,585.45
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,826.02,597.79
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,839.78,607.68
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,847.4,613.39
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,851.39,616.54
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,850.01,616.22
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,845.04,613.63
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,839.8,612.29
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,823.77,603.73
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,799.99,588.82
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,773.44,571.77
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,739.5,550.45
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,703.44,527.35
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,657.85,496.08
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,611.25,463.6
