Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,550.41,420.95
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,498.49,383.68
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,434.65,336.38
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,373.79,290.02
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,304.76,236.46
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,231.03,177.77
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,160.98,120.55
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,92.04,64.11
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,42.56,12.61
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,15.82,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,29.94,18.64
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,44.22,31.67
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,52.17,38.88
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,60.21,45.9
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,66.77,51.41
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,75.26,58.38
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,75.76,58.49
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,76.53,58.79
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,79.17,60.63
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,81.7,62.35
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,88.9,67.77
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,89.14,67.45
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,89.97,67.77
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,113.13,67.99
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,166.55,92.29
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,227.78,134.24
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,280.99,175.88
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,334.07,219.58
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,385.42,262.41
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,436.1,304.18
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,456.49,326.08
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,452.43,325.94
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,522.66,377.58
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,620.27,449.74
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,621.92,449.76
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,601.14,432.59
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,685.32,495.3
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,763.18,553.41
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,789.71,571.49
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,812.95,587.07
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,831.9,600.04
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,847.24,610.69
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,856.36,617.06
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,861.73,621.07
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,861.59,621.81
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,857.74,620.22
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,847.67,614.61
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,834.12,606.79
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,812.81,593.82
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,797.86,585.25
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,767.49,567.31
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,734.59,547.48
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,692.77,521.26
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,649.53,493.4
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,602.38,460.89
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,552.14,425.29
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,490.09,379.73
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,430.04,334.19
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,361.93,280.81
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,297.97,228.95
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,217.18,162.94
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,151.15,107.09
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,71.85,23.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,7.87,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,15.14,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,26.44,15.65
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,37.85,26.17
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,45.62,33.17
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,51.21,38.06
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,55.97,42.05
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,60.71,45.88
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,61.92,46.55
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,68.44,51.58
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,70.85,53.25
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,73.19,54.85
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,74.07,55.25
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,84.04,63.04
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,85.81,64.12
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,110.23,64.58
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,164.94,89.02
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,220.16,126.3
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,275.28,169.51
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,330.13,214.77
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,383.3,259.2
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,435.46,302.26
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,485.29,343.3
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,533.57,382.22
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,577.54,416.13
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,617.56,446.1
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,656.47,475.58
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,693.28,502.99
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,726.58,526.51
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,757.48,547.93
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,783.75,566.81
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,806.84,582.56
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,824.93,595.01
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,839.47,605.17
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,848.3,611.41
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,853.45,615.32
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,861.44,621.49
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,853.61,617.19
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,842.29,611.81
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,827.58,604.22
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,803.59,589.31
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,782.17,576.2
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,750.04,556.65
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,715.64,535.18
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,670.58,505.27
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,624.52,474.08
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,572.34,437.68
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,520.16,400.39
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,449.97,347.85
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,390.49,302.01
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,321.69,248.68
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,258.16,197.87
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,175.23,130.79
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,112.73,78.89
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,53.02,14.25
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,7.47,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.41,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.13,14.61
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,38.1,26.49
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,45.04,32.81
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,52.02,38.91
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,56.76,42.91
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,61.5,46.75
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,64.89,49.24
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,68.22,51.62
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,76.79,58.4
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,79.56,60.32
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,81.36,61.32
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,83.04,62.21
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,84.17,62.79
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,108.55,63.49
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,172.23,95.2
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,227.15,132.21
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,281.34,174.36
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,335.33,218.44
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,387.98,261.91
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,439.61,303.94
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,488.63,343.78
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,536.12,381.5
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,580.57,415.25
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,622.92,446.53
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,662.1,475.76
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,699.1,502.86
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,732.47,525.95
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,763.31,546.94
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,789.8,565.58
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,813.07,581.38
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,830.87,593.64
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,845.06,603.65
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,854.34,611.86
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,859.92,617.8
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,858.4,617.89
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,853.3,615.75
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,854.78,618.15
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,841.06,610.47
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,819.33,597.54
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,794.58,582.57
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,763.43,563.94
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,729.8,543.43
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,691.4,519.31
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,648.15,490.63
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,597.06,455.24
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,545.75,418.83
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,482.62,371.83
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,421.47,325.09
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,345.92,267.11
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,282.61,216.55
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,204.88,153.25
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,137.4,96.79
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,66.1,16.99
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.08,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,13.7,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,28.79,17.41
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,43.9,31.34
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,52.99,39.55
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,61.92,47.34
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,69.08,53.37
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,76.17,59.14
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,82.06,63.63
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,85.33,65.84
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,88.24,67.84
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,91.02,69.72
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,94.47,72.14
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,97.62,74.29
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,98.24,74.4
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,121.35,74.85
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,175.41,100.71
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,236.56,142.48
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,288.27,182.19
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,340.3,223.97
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,391.51,265.5
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,441.66,305.44
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,489.43,343.25
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,536.13,379.25
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,579.39,411.07
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,620.5,440.33
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,658.8,468.14
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,695.23,494.09
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,727.93,515.99
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,758.28,535.86
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,783.59,553.73
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,805.74,569.42
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,822.92,580.57
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,836.59,589.41
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,843.74,596.53
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,847.28,601.29
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,852.43,606.04
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,845.53,603.09
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,832.46,595.59
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,816.16,586.02
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,793.13,572.37
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,767.27,556.74
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,732.66,535.74
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,695.97,512.99
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,651.89,484.62
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,606.66,454.82
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,545.39,412.57
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,492.89,375.49
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,429.51,328.51
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,368.99,282.55
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,299.51,229.43
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,225.18,171.13
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,155.17,114.95
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,85.77,58.75
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,39.46,6.51
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,10.68,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,25.32,14.59
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,39.41,27.54
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,54.58,40.88
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,69.52,53.78
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,84.06,66.03
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,98.3,77.73
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,113.43,89.93
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,127.97,101.41
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,142.41,112.62
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,156.45,123.34
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,169.21,132.63
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,181.49,141.4
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,179.56,139.14
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,199.14,141.36
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,190.65,118.45
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,228.61,133.24
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,282.4,175.28
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,336.05,219.35
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,388.67,262.55
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,440.58,304.51
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,489.97,343.63
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,537.88,380.49
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,581.31,413.01
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,621.32,442.06
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,660.05,470.61
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,696.73,497.17
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,729.59,519.79
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,760.08,540.4
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,786.01,558.65
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,808.79,574.03
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,826.94,586.53
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,841.59,596.86
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,863.9,612.29
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,868.77,616.47
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,868.7,617.69
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,864.87,616.6
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,853.39,611.69
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,838.46,604.61
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,816.82,591.85
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,792.17,577.09
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,760.31,558.55
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,730.16,540.99
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,688.39,515.02
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,645.23,486.84
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,593.46,451.47
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,541.53,415.04
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,480.58,369.97
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,421.26,324.83
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,351.27,271.09
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,281.9,215.98
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,207.07,154.83
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,141.58,99.43
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,67.11,11.88
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.08,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,13.61,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,26.29,15.26
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,38.99,27.17
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,46.76,34.23
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,56.97,43.12
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,62.54,47.81
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,68.04,52.28
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,70.2,53.81
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,72.45,55.37
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,75.31,57.41
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,84.61,64.73
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,85.94,65.3
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,87.19,65.82
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,88.14,66.24
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,113.22,67.01
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,168.0,92.38
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,230.5,135.24
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,284.76,177.46
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,338.87,221.59
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,391.13,264.66
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,442.53,306.4
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,492.01,346.44
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,539.97,384.39
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,585.02,418.5
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,628.37,450.45
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,668.11,480.0
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,705.56,507.39
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,738.93,530.6
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,769.69,551.61
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,796.38,569.7
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,819.8,585.25
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,838.13,597.91
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,852.83,608.33
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,862.14,614.94
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,867.72,619.26
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,866.52,619.5
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,861.64,617.49
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,851.39,611.89
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,837.69,604.13
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,827.43,598.77
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,803.48,584.32
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,773.19,566.81
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,740.37,547.4
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,699.28,521.96
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,659.53,497.06
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,609.02,462.69
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,558.16,427.15
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,497.82,382.7
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,439.05,338.1
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,369.13,284.56
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,303.49,232.27
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,224.3,167.67
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,152.75,107.15
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,71.34,9.26
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,12.18,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,25.15,14.24
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,38.16,26.45
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,46.2,33.75
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,56.7,42.88
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,62.58,47.85
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,68.38,52.57
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,70.14,53.76
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,72.05,55.04
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,74.53,56.76
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,76.93,58.39
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,84.44,64.21
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,85.43,64.66
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,86.42,65.11
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,111.47,66.06
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,165.71,91.6
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,227.55,134.27
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,280.71,175.74
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,333.75,219.05
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,385.58,261.68
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,436.59,302.95
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,485.04,342.03
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,532.06,379.05
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,576.31,412.27
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,618.43,442.95
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,657.33,471.55
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,694.14,498.11
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,727.41,521.98
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,758.26,543.86
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,784.84,562.35
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,808.28,578.09
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,826.79,589.45
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,841.76,598.57
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,850.55,605.04
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,855.67,609.29
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,852.48,608.29
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,858.48,613.46
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,717.03,518.46
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,539.56,393.13
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,686.1,502.44
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,786.17,575.24
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,754.44,556.06
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,724.64,538.79
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,632.94,474.98
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,536.8,406.03
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,414.32,317.03
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,303.08,233.24
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,263.91,203.78
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,225.22,173.79
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,183.61,140.96
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,143.55,108.53
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,101.58,74.02
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,62.03,40.89
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,28.54,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,14.95,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.39,12.68
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.8,23.52
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,41.07,29.26
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,47.46,34.87
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,52.33,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,57.18,42.91
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,59.46,44.58
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,66.82,50.43
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,69.27,52.14
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,71.65,53.77
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,72.87,54.45
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,83.09,62.44
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,84.87,63.54
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,111.23,64.6
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,165.76,89.63
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,221.01,127.11
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,275.8,169.91
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,330.4,214.56
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,383.68,258.56
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,436.03,301.19
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,485.88,341.66
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,534.2,380.06
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,579.77,414.71
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,623.07,446.8
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,621.79,444.9
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,595.63,424.2
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,683.92,489.53
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,765.83,550.13
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,698.75,499.36
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,582.88,414.55
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,734.96,526.36
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,850.77,608.4
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,860.32,616.07
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,866.14,622.05
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,778.18,561.58
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,644.12,465.35
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,650.81,472.61
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,654.71,477.41
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,600.61,440.2
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,546.3,402.48
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,521.39,387.23
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,494.72,370.39
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,498.03,376.31
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,513.5,390.55
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,497.73,381.42
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,476.65,367.99
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,423.41,328.23
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,371.02,288.06
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,333.61,258.51
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,300.08,230.12
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,215.9,161.49
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,147.53,102.99
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,68.52,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,11.8,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.05,13.09
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,36.75,25.22
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,44.52,32.3
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,54.55,41.05
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,60.17,45.8
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,65.73,50.32
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,67.95,51.81
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,70.27,53.32
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,72.86,55.13
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,81.65,62.0
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,82.74,62.52
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,83.79,63.03
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,134.86,103.64
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,211.41,153.13
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,189.47,120.56
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,227.65,133.21
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,281.6,175.69
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,335.42,220.16
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,387.76,263.41
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,439.35,305.44
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,440.5,313.08
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,411.21,294.36
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,433.5,310.01
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,456.06,325.5
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,575.91,413.26
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,697.78,501.92
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,730.74,525.37
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,761.24,547.3
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,787.46,565.68
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,810.54,581.27
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,695.42,498.03
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,521.56,371.74
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,471.42,338.6
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,433.92,313.15
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,534.56,387.04
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,635.76,459.53
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,739.6,536.13
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,825.37,598.78
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,801.87,583.89
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,775.6,567.77
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,727.49,536.81
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,678.09,504.35
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,617.96,463.4
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,566.98,427.98
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,455.53,346.92
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,337.19,258.46
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,293.83,226.46
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,238.98,184.62
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,251.82,194.56
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,256.83,196.52
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,184.35,137.3
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,111.57,76.7
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,51.23,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,11.8,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.14,11.48
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,34.95,23.68
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,40.85,29.1
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,46.92,34.38
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,51.85,38.57
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,56.78,42.58
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,59.39,44.45
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,67.06,50.45
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,69.89,52.46
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,72.64,54.38
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,74.45,55.4
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,76.17,56.34
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,86.86,64.59
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,114.64,65.91
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,170.29,91.75
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,226.5,129.69
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,281.83,172.83
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,336.94,217.9
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,390.69,261.83
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,443.4,304.25
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,493.96,343.83
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,543.01,381.11
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,588.8,415.31
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,632.4,447.04
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,672.96,476.74
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,711.22,504.31
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,745.32,528.65
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,776.71,550.78
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,804.35,568.97
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,828.73,585.08
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,848.37,597.21
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,864.33,607.06
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,874.06,615.33
