Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,879.98,621.36
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,880.27,622.62
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,876.76,621.61
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,867.01,616.45
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,853.72,609.14
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,834.27,597.89
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,811.61,584.61
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,781.66,567.44
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,757.42,554.03
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,717.56,528.86
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,675.85,502.15
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,626.27,470.13
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,576.03,435.75
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,519.32,395.49
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,461.71,353.07
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,392.23,300.09
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,326.84,248.1
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,247.0,183.09
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,176.48,121.8
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,81.54,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.62,10.86
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,31.91,21.01
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,37.93,26.5
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,44.08,31.83
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,48.78,35.8
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,53.48,39.62
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,61.14,45.71
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,64.38,48.0
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,66.97,49.83
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,69.48,51.57
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,71.12,52.59
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,81.72,60.84
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,83.59,62.01
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,112.32,63.73
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,167.84,89.67
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,223.91,127.81
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,279.88,171.34
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,335.59,216.53
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,389.44,260.47
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,442.33,302.88
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,493.12,343.38
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,542.33,381.67
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,588.62,416.02
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,632.42,447.57
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,672.73,476.94
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,710.68,504.11
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,744.76,527.12
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,776.12,547.64
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,804.1,565.96
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,828.85,582.22
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,847.23,594.47
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,861.93,604.49
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,872.03,611.45
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,878.37,616.15
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,876.36,615.96
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,870.73,613.63
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,860.75,609.65
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,847.26,603.51
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,826.9,591.7
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,813.2,584.36
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,782.54,566.97
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,749.3,547.75
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,708.09,521.72
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,665.21,494.19
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,618.05,463.37
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,567.74,428.91
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,506.84,384.89
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,447.48,340.6
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,376.99,287.19
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,310.76,234.93
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,230.43,169.98
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,157.59,107.61
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,71.91,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.31,10.44
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,32.81,21.72
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,42.19,30.14
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,49.59,36.64
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,55.08,41.3
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,60.52,45.74
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,63.3,47.72
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,66.12,49.67
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,74.59,56.34
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,77.44,58.32
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,78.15,58.42
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,78.86,58.53
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,79.88,59.04
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,117.96,68.18
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,172.37,93.72
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,227.66,131.27
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,282.71,174.03
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,337.62,218.46
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,391.16,262.09
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,443.96,304.47
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,494.52,344.84
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,543.57,383.12
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,589.3,417.27
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,632.87,448.94
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,673.49,478.59
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,711.78,506.06
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,746.19,529.57
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,777.92,550.6
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,805.54,568.76
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,829.88,584.84
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,848.27,597.15
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,862.99,607.23
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,872.23,613.68
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,877.67,617.84
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,875.67,617.38
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,870.06,614.78
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,859.67,610.51
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,845.8,604.09
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,835.39,598.99
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,811.2,584.84
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,780.62,567.45
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,747.49,548.16
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,705.84,521.65
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,662.53,493.65
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,614.33,462.07
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,562.95,426.78
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,502.28,382.66
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,443.19,338.3
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,372.69,284.73
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,306.51,232.32
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,225.99,167.04
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,152.87,104.0
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,69.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,10.23,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,21.92,10.69
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.01,22.7
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.51,30.4
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,53.2,39.7
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,58.88,44.52
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,64.51,49.11
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,66.46,50.37
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,68.54,51.69
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,71.23,53.58
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,79.93,60.37
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,80.2,60.23
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,80.53,60.15
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,81.77,60.83
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,120.45,70.23
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,174.48,95.72
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,229.38,132.89
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,284.35,175.53
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,339.19,219.76
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,392.19,262.74
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,444.42,304.35
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,494.36,343.96
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,542.75,381.42
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,588.26,415.17
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,631.54,446.4
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,671.74,475.35
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,709.68,502.13
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,743.09,525.64
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,773.78,546.99
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,800.75,564.38
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,824.49,579.72
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,842.74,591.9
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,857.38,601.9
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,866.61,608.28
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,872.1,612.43
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,785.03,554.35
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,651.3,461.47
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,621.41,442.9
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,589.95,422.49
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,582.57,419.43
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,572.71,414.56
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,666.09,485.08
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,735.09,536.8
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,541.47,401.33
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,336.68,250.99
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,459.48,346.56
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,539.22,408.1
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,474.38,360.46
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,411.73,313.67
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,334.94,255.19
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,270.02,203.67
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,191.71,140.72
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,123.7,82.75
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,56.75,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,18.86,8.19
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,33.27,22.06
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,50.04,36.73
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,66.59,51.0
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,81.35,63.57
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,94.2,74.28
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,98.14,77.18
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,100.78,78.92
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,108.56,85.01
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,115.98,90.74
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,121.85,94.97
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,127.38,98.9
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,129.69,100.42
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,154.48,101.78
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,196.95,121.87
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,243.24,152.72
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,292.95,190.93
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,343.45,231.02
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,391.38,268.38
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,442.71,307.59
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,489.87,344.19
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,536.16,379.22
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,482.22,343.74
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,393.56,280.66
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,406.17,289.45
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,418.18,297.24
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,376.19,267.71
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,330.67,235.51
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,585.94,420.83
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,811.88,575.6
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,830.79,585.88
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,846.23,595.48
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,680.24,483.04
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,437.31,311.12
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,481.82,344.31
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,508.56,364.29
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,691.48,498.33
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,830.27,597.56
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,809.31,584.62
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,780.03,567.09
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,473.98,353.6
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,129.82,93.81
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,337.15,255.83
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,510.12,386.51
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,244.85,188.47
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,4.72,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,21.69,10.11
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,37.84,26.04
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,53.42,39.9
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,68.85,53.35
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,80.04,63.01
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,91.71,72.83
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,109.51,87.42
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,123.56,98.61
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,135.37,107.98
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,141.06,112.22
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,156.39,124.09
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,179.12,141.76
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,191.14,150.92
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,214.46,157.04
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,209.38,140.22
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,242.94,154.84
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,301.74,208.74
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,340.6,245.88
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,368.64,268.03
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,384.31,280.41
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,393.35,287.87
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,402.36,294.84
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,425.19,311.5
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,451.96,330.83
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,517.96,378.66
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,592.82,432.09
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,678.52,495.74
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,758.02,554.98
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,783.65,572.72
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,806.23,588.6
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,755.52,550.29
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,675.49,491.78
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,681.13,497.09
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,684.84,500.6
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,776.56,569.24
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,845.05,620.09
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,821.33,604.67
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,779.47,576.8
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,785.68,584.38
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,778.14,581.88
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,704.55,530.78
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,624.22,473.84
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,575.36,440.33
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,526.25,405.78
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,481.64,374.7
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,436.29,342.21
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,417.07,328.54
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,392.98,310.03
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,322.87,254.3
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,258.11,201.19
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,183.89,139.41
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,118.68,80.88
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,38.47,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,4.54,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,8.34,1.35
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,14.06,6.4
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,19.79,11.42
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,26.31,17.05
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,32.85,22.58
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,66.32,50.84
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,96.92,76.07
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,118.65,93.68
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,139.96,110.71
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,149.23,117.56
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,158.36,124.26
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,182.46,142.82
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,210.79,154.08
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,243.63,173.35
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,274.03,192.2
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,309.56,218.53
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,346.58,246.57
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,377.65,271.04
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,407.5,294.27
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,446.12,322.94
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,487.11,353.14
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,524.56,380.19
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,563.95,408.42
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,618.89,447.59
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,677.97,489.04
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,717.51,519.29
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,754.4,548.15
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,779.06,565.66
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,800.73,581.1
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,817.53,593.4
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,831.02,603.51
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,836.84,608.13
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,839.2,610.54
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,838.37,611.25
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,834.01,609.71
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,819.54,600.84
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,801.97,589.96
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,777.34,574.35
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,750.02,556.88
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,713.91,533.8
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,668.08,503.83
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,623.82,473.4
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,578.76,441.94
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,523.41,402.29
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,468.99,362.5
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,408.15,317.1
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,349.7,272.27
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,266.7,207.88
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,203.37,156.78
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,136.46,101.64
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,67.64,43.23
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,23.48,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,4.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,19.22,7.73
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,33.17,22.07
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,48.6,35.78
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,63.87,49.11
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,78.5,61.58
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,92.82,73.49
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,104.95,83.3
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,119.83,95.21
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,134.37,106.82
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,151.88,120.74
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,152.62,120.63
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,158.97,125.11
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,169.43,132.84
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,198.04,139.7
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,234.71,164.9
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,268.71,193.21
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,281.57,191.17
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,343.98,231.03
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,380.01,268.54
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,394.47,285.05
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,439.32,317.53
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,497.08,359.3
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,558.94,405.63
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,632.23,461.09
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,672.1,490.63
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,709.83,518.28
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,690.64,500.63
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,638.34,459.64
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,656.18,472.94
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,672.42,484.75
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,779.24,564.08
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,855.82,619.91
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,830.94,602.79
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,772.61,561.27
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,799.61,582.84
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,822.74,601.38
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,846.85,622.83
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,849.06,627.19
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,788.54,587.48
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,711.89,533.6
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,555.37,421.81
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,408.18,312.21
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,453.99,349.93
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,474.66,368.29
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,433.13,338.58
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,390.87,307.82
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,341.97,270.24
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,294.07,232.49
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,239.85,188.88
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,188.64,146.46
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,130.18,97.42
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,77.12,49.66
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,25.02,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.29,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,20.3,8.1
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,34.29,22.97
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,44.98,32.69
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,55.58,42.04
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,63.18,48.66
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,70.68,55.01
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,77.59,60.58
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,81.94,63.89
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,85.25,66.4
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,88.42,68.78
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,89.49,69.26
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,90.51,69.72
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,91.48,70.29
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,131.51,80.52
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,182.53,106.85
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,235.36,144.37
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,300.79,205.95
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,343.18,247.53
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,377.7,273.93
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,402.2,292.41
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,441.74,321.08
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,491.98,357.16
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,519.26,376.53
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,548.2,396.98
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,630.95,457.06
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,712.51,515.54
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,747.78,537.99
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,780.63,558.28
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,807.55,574.99
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,831.24,589.61
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,850.71,600.9
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,866.57,609.97
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,876.18,617.65
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,882.05,623.14
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,873.13,619.41
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,874.43,622.38
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,862.28,616.72
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,846.69,608.97
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,826.54,598.25
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,803.18,585.37
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,775.09,568.88
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,739.98,547.5
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,698.01,521.15
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,654.45,493.22
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,601.35,456.68
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,548.15,419.18
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,486.16,374.3
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,425.78,329.1
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,351.81,272.65
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,278.64,214.53
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,198.92,149.02
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,128.99,84.1
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,43.23,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,19.94,7.44
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,33.67,22.4
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.46,30.53
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,51.32,38.4
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,60.55,46.32
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,67.17,51.81
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,69.62,53.62
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,72.19,55.46
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,75.02,57.49
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,77.76,59.41
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,85.41,65.35
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,86.42,65.8
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,87.43,66.26
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,122.09,70.53
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,176.54,98.87
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,238.66,143.2
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,293.3,187.02
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,347.88,232.41
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,401.12,276.26
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,453.87,318.82
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,503.94,359.16
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,552.55,397.36
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,599.25,432.41
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,644.65,465.57
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,685.75,496.02
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,724.46,524.26
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,759.16,548.25
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,791.09,569.1
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,818.4,587.31
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,842.38,603.38
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,861.19,615.17
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,876.33,624.66
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,885.95,633.01
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,891.78,639.08
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,890.65,639.5
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,885.77,637.63
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,875.36,632.29
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,861.42,624.73
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,840.64,612.72
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,816.77,598.68
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,794.86,586.72
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,760.56,566.19
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,717.96,538.76
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,673.76,509.83
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,621.84,475.06
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,572.55,440.51
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,509.48,394.55
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,448.21,348.31
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,374.61,291.32
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,305.81,235.69
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,221.12,165.56
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,145.65,93.42
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,50.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,14.92,3.74
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,29.75,19.1
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,37.97,26.7
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,44.52,32.58
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,49.88,37.21
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,55.21,41.65
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,57.26,43.19
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,64.22,48.79
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,67.17,50.95
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,70.03,53.01
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,71.93,54.27
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,82.57,62.7
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,84.73,64.12
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,121.88,68.99
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,177.51,98.14
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,233.92,138.69
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,290.37,184.62
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,346.63,232.09
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,400.92,277.64
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,454.34,321.65
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,505.85,362.98
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,555.81,401.9
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,602.76,437.58
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,647.7,470.8
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,688.84,501.51
