Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,727.5,529.9
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,762.52,554.14
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,794.65,574.84
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,822.06,593.32
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,846.1,609.61
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,864.54,622.27
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,879.27,632.61
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,717.86,520.75
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,478.94,347.2
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,715.88,522.43
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,880.77,637.87
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,869.75,632.06
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,866.57,632.63
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,843.69,619.0
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,817.77,603.46
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,786.14,584.89
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,752.0,564.39
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,711.11,537.7
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,665.4,507.22
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,611.98,470.69
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,558.44,432.66
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,493.37,384.71
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,430.36,336.66
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,355.04,277.26
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,280.86,216.78
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,196.19,146.54
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,120.85,75.02
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,39.99,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,18.72,5.61
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,36.4,24.55
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,46.14,33.6
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,63.38,48.73
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,73.59,57.28
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,73.48,56.9
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,73.81,56.85
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,76.63,58.87
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,79.37,60.78
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,85.9,65.67
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,85.8,65.08
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,87.21,65.87
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,125.47,71.51
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,181.22,101.15
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,244.66,146.89
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,300.84,191.94
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,356.94,238.37
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,411.59,283.59
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,465.61,327.42
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,517.2,369.08
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,567.31,408.57
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,614.46,444.13
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,659.7,477.34
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,700.95,507.8
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,739.78,535.97
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,775.31,560.26
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,808.09,581.38
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,835.45,599.52
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,859.43,615.46
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,878.57,626.99
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,893.98,636.14
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,903.4,642.83
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,908.97,647.18
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,908.39,647.7
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,903.99,645.9
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,893.14,641.17
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,878.69,634.19
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,857.11,621.47
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,842.35,613.4
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,809.86,594.44
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,774.76,573.6
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,731.94,546.16
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,687.42,517.15
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,634.11,482.55
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,583.73,448.35
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,518.66,400.77
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,455.51,353.0
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,378.97,293.94
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,307.53,236.31
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,217.43,161.91
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,134.72,81.48
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,46.66,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,15.93,3.39
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,31.6,20.54
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.53,27.99
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,49.66,36.95
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,55.51,42.02
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,61.32,46.85
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,62.46,47.49
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,63.87,48.29
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,71.89,54.68
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,74.58,56.56
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,75.46,56.94
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,76.34,57.34
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,86.86,65.58
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,126.36,71.09
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,182.5,100.84
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,239.47,141.46
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,296.39,187.35
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,353.11,234.58
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,407.84,279.76
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,461.7,323.29
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,513.37,363.97
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,563.44,402.18
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,610.57,437.24
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,655.56,469.76
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,696.9,499.95
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,735.76,527.85
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,770.9,552.79
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,803.17,574.25
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,830.73,592.51
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,854.9,608.62
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,873.38,620.08
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,888.11,629.2
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,897.71,637.53
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,903.46,643.55
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,903.09,644.45
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,898.92,643.05
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,888.76,637.66
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,875.02,630.07
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,854.12,618.09
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,830.0,604.01
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,798.48,585.73
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,773.2,571.58
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,731.48,544.95
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,688.04,516.79
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,635.49,482.08
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,582.47,445.87
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,521.4,401.66
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,459.56,355.24
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,384.61,297.3
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,314.63,240.72
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,224.85,166.83
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,142.47,83.19
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,49.89,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.18,1.8
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.13,19.18
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.67,26.27
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,45.31,33.08
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,50.64,37.7
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,55.97,42.12
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,58.3,43.79
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,65.67,49.59
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,68.58,51.69
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,71.41,53.7
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,73.34,54.95
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,75.18,56.14
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,85.78,64.41
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,126.73,70.45
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,183.53,101.09
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,241.0,142.44
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,297.7,187.71
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,354.18,234.06
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,409.32,279.19
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,463.6,322.67
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,515.59,364.01
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,566.02,403.11
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,613.34,438.08
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,658.48,470.49
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,699.89,500.54
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,738.81,528.31
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,774.36,552.45
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,807.07,573.01
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,834.7,591.16
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,858.92,607.16
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,878.29,620.4
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,893.93,631.39
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,903.57,638.39
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,909.34,643.09
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,907.75,643.24
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,902.41,641.15
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,891.79,637.11
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,877.56,630.82
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,856.69,619.16
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,832.61,605.38
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,810.57,593.76
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,776.06,573.55
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,734.15,546.86
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,690.47,518.57
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,637.49,483.85
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,586.94,449.55
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,522.97,403.35
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,460.77,356.65
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,384.84,297.83
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,313.95,240.38
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,224.55,166.13
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,141.49,78.42
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,49.83,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,14.1,1.11
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.6,17.87
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,35.83,24.69
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,43.18,31.26
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,48.25,35.66
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,53.33,39.89
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,60.7,45.82
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,63.67,47.93
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,66.67,50.12
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,69.59,52.21
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,71.25,53.26
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,81.64,61.42
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,83.6,62.66
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,126.17,69.42
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,183.72,101.09
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,241.73,143.25
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,298.74,189.03
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,355.6,235.91
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,410.85,281.44
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,464.93,325.05
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,517.1,366.75
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,567.76,406.25
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,615.13,441.61
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,660.29,474.42
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,701.65,504.7
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,740.54,532.69
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,775.39,557.63
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,807.28,579.09
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,834.79,597.42
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,858.93,613.6
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,876.55,624.3
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,890.43,632.66
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,900.05,639.47
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,905.86,643.97
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,904.66,644.32
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,899.69,642.4
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,888.72,637.81
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,874.18,631.0
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,853.34,618.79
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,839.4,611.27
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,807.25,592.35
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,772.5,571.59
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,730.88,545.03
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,687.41,516.82
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,633.65,481.33
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,582.59,446.44
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,519.99,401.24
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,458.92,355.35
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,383.3,296.59
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,312.73,239.25
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,223.78,165.16
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,140.07,72.78
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,49.58,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.11,0.36
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.81
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,36.95,25.63
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,45.34,33.09
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,50.68,37.72
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,56.02,42.17
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,59.68,45.06
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,68.54,52.22
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,71.34,54.23
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,74.07,56.15
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,76.23,57.58
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,78.29,58.93
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,79.42,59.52
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,132.21,74.07
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,189.29,105.79
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,246.99,147.77
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,303.66,193.64
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,360.11,240.64
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,415.17,285.84
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,469.27,329.21
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,521.13,370.52
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,571.45,409.59
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,617.89,443.95
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,661.75,475.46
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,702.75,505.24
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,741.31,532.78
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,775.43,556.01
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,806.66,575.99
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,833.19,593.52
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,856.35,608.92
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,873.84,621.06
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,887.62,630.96
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,896.33,638.74
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,901.24,644.27
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,895.75,641.91
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,899.71,645.89
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,887.0,640.39
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,870.77,632.75
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,847.91,619.44
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,821.93,604.07
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,591.84,443.58
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,321.27,241.73
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,528.15,402.2
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,667.33,507.09
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,611.6,468.6
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,555.94,429.44
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,492.25,382.93
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,430.28,335.9
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,352.57,274.52
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,280.26,215.2
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,192.67,142.2
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,112.82,53.16
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,38.55,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,14.8,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,29.39,18.39
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,38.91,27.25
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,48.47,35.74
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,57.7,43.69
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,64.45,49.31
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,67.33,51.51
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,70.29,53.69
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,101.89,79.59
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,134.9,106.09
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,104.98,81.1
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,84.1,63.67
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,85.53,64.51
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,129.66,72.88
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,185.28,104.22
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,248.12,149.9
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,303.42,194.15
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,358.72,239.47
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,412.34,283.26
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,465.17,325.42
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,516.03,365.68
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,565.48,403.81
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,611.73,437.95
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,656.12,469.8
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,696.85,499.14
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,735.22,526.29
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,769.62,550.51
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,801.24,571.71
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,827.85,589.05
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,851.17,604.29
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,869.31,615.26
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,883.83,623.98
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,891.98,629.46
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,896.35,632.69
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,894.29,632.27
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,888.6,629.69
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,888.8,632.08
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,872.86,624.14
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,849.97,610.85
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,824.0,595.58
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,789.66,575.64
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,752.9,553.88
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,711.99,528.09
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,665.83,498.25
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,610.03,461.45
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,554.31,422.87
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,487.21,374.47
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,422.39,325.9
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,343.49,264.83
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,266.74,203.2
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,179.44,130.97
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,95.73,38.81
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,31.52,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.13,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,29.98,18.81
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,38.86,27.12
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,50.2,37.03
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,56.69,42.64
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,63.13,47.99
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,65.11,49.43
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,67.28,50.96
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,70.35,53.19
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,79.43,60.34
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,80.07,60.37
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,80.75,60.44
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,82.04,61.14
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,128.2,70.18
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,191.99,107.78
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,248.42,148.78
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,304.59,193.58
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,360.69,239.24
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,415.08,283.22
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,468.69,325.47
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,519.84,365.68
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,569.49,403.7
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,616.09,437.73
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,660.75,469.42
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,701.66,498.77
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,740.13,525.9
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,774.88,549.14
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,806.78,569.01
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,833.98,586.75
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,857.83,602.4
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,876.02,614.83
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,890.51,625.05
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,899.45,631.29
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,904.59,635.29
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,900.29,633.75
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,892.37,630.09
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,880.05,624.76
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,875.94,624.86
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,853.31,611.68
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,827.57,596.59
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,794.39,577.73
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,758.72,556.99
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,717.51,531.02
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,671.34,501.21
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,616.03,464.98
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,560.76,426.9
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,493.66,378.68
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,428.83,330.2
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,349.57,268.9
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,275.98,209.56
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,183.56,133.2
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,97.89,32.69
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,32.9,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,15.8,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,30.97,19.43
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,42.22,29.86
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.33,39.66
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.66,46.84
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,69.89,53.69
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,74.92,57.66
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,77.3,59.31
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,80.56,61.64
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,83.7,63.85
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,84.2,63.87
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,84.74,63.94
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,93.39,70.58
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,139.7,79.98
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,193.99,111.01
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,249.59,151.35
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,305.58,195.91
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,361.8,241.5
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,417.53,286.29
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,470.03,327.72
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,520.12,367.11
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,568.88,404.51
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,610.52,433.01
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,632.31,445.99
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,689.15,488.2
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,738.12,525.66
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,771.52,547.8
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,802.1,567.09
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,828.09,583.86
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,850.81,598.57
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,867.45,609.46
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,880.47,618.17
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,888.54,623.87
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,892.9,627.38
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,903.29,634.88
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,896.14,631.33
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,883.34,625.73
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,867.07,618.0
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,842.54,603.96
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,815.02,587.95
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,784.82,570.78
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,747.2,548.43
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,701.1,519.09
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,653.83,488.45
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,596.35,449.93
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,539.16,410.25
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,471.22,361.23
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,405.59,312.05
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,320.35,245.86
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,248.27,187.49
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,164.42,118.03
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,72.96,16.22
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,25.63,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.39,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,28.55,17.4
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.13,26.4
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,50.23,37.03
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,56.72,42.66
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,63.16,48.02
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,65.48,49.75
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,67.98,51.55
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,70.7,53.5
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,79.47,60.39
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,79.84,60.19
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,80.27,60.07
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,81.6,60.81
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,131.21,71.41
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,195.2,109.89
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,252.02,151.62
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,308.71,197.12
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,365.33,243.38
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,420.26,287.98
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,474.49,330.95
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,526.18,371.71
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,576.34,410.26
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,624.11,445.4
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,670.14,478.37
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,711.64,508.48
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,750.63,536.34
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,785.79,559.57
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,818.02,579.74
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,845.47,597.77
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,869.51,613.65
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,887.79,626.17
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,902.31,636.42
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,911.66,643.26
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,917.16,647.79
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,916.49,648.53
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,911.99,646.99
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,900.49,642.18
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,885.38,635.14
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,863.14,622.4
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,837.71,607.58
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,815.5,595.73
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,780.7,575.25
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,736.25,546.93
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,690.21,517.09
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,635.71,481.36
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,584.06,446.62
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,516.8,397.9
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,451.76,348.88
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,371.82,286.04
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,297.68,225.32
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,202.98,145.93
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,109.67,14.07
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,38.33,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.36,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,28.44,17.23
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.32,27.38
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,50.2,37.0
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,58.01,43.74
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,67.98,52.08
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,70.38,53.87
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,72.96,55.72
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,76.1,57.98
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,79.13,60.12
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,78.99,59.64
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,85.5,64.6
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,86.89,65.36
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,137.28,76.6
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,192.63,109.24
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,255.25,155.68
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,310.95,200.64
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,366.6,246.34
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,420.78,290.53
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,474.36,333.18
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,525.47,372.82
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,575.14,410.13
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,621.89,444.25
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,666.73,476.02
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,707.84,505.61
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,746.53,533.01
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,780.75,555.9
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,812.1,575.52
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,838.73,593.02
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,862.02,608.43
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,880.06,620.55
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,894.44,630.46
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,902.82,636.41
