Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,907.4,640.1
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,905.89,640.32
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,900.62,638.3
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,888.48,631.74
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,872.85,623.07
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,860.88,617.13
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,834.19,601.55
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,800.69,582.45
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,764.71,561.46
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,665.28,496.06
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,556.37,419.43
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,510.05,388.26
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,462.82,355.19
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,405.2,312.3
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,349.08,269.11
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,282.0,216.15
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,219.59,165.1
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,118.68,82.94
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.69,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,13.64,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,27.07,16.03
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,36.0,24.58
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,47.18,34.43
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,62.65,47.67
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,80.27,62.43
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,93.41,72.99
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,106.14,82.94
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,110.37,85.9
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,117.05,90.82
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,121.29,93.51
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,125.33,96.02
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,146.77,112.5
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,205.75,139.78
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,210.1,129.46
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,254.3,153.54
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,310.26,198.42
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,366.15,243.92
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,420.58,287.81
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,474.16,329.89
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,524.99,369.71
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,574.34,407.38
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,620.46,440.85
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,664.08,471.58
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,704.23,500.51
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,742.02,527.34
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,756.05,533.32
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,740.35,519.43
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,739.11,519.52
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,734.12,517.0
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,823.36,581.9
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,885.14,625.43
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,892.57,630.72
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,896.28,634.12
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,907.36,642.43
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,900.8,639.49
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,887.74,633.65
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,871.21,625.64
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,847.51,611.68
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,820.74,595.71
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,784.9,574.6
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,751.57,555.0
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,707.31,526.43
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,661.61,496.46
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,604.59,458.46
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,547.8,418.69
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,479.01,367.95
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,412.64,317.23
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,331.21,253.38
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,253.22,190.19
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,164.04,115.29
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,72.75,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,23.67,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.31,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,28.17,16.8
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,40.09,27.96
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,51.88,38.38
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,60.25,45.63
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,68.53,52.55
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,74.6,57.3
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,77.93,59.62
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,81.15,61.92
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,84.27,64.09
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,85.01,64.17
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,85.77,64.28
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,94.53,70.95
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,146.77,83.27
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,201.25,116.03
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,256.94,157.22
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,312.51,201.4
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,368.32,246.2
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,432.17,297.74
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,484.92,337.82
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,526.8,368.16
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,573.09,402.22
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,622.63,436.52
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,664.05,464.23
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,704.23,492.16
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,742.26,518.17
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,708.85,493.01
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,643.43,446.43
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,754.12,524.45
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,852.48,591.97
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,867.84,600.3
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,879.58,607.13
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,885.44,612.22
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,887.62,615.2
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,886.68,615.52
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,873.29,608.22
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,856.62,598.65
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,836.76,587.15
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,674.72,479.72
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,487.11,350.75
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,615.1,445.09
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,701.59,508.35
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,643.47,469.81
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,594.05,437.27
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,534.02,397.04
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,475.2,356.46
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,406.96,307.55
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,342.05,259.26
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,251.9,190.64
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,182.73,135.59
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,105.82,71.94
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.99,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,12.24,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,24.02,13.42
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,43.83,31.15
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,63.15,48.06
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,74.14,57.67
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,83.28,65.42
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,100.75,79.78
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,115.84,91.84
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,128.96,102.23
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,136.66,108.08
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,132.71,104.43
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,132.9,104.21
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,152.42,119.58
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,209.5,146.37
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,249.86,172.01
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,292.23,202.23
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,309.43,220.85
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,308.57,224.77
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,328.85,239.77
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,349.87,255.21
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,350.75,256.31
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,348.58,254.98
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,405.87,295.58
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,471.56,341.11
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,483.28,348.93
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,493.97,356.33
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,483.79,349.61
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,479.31,346.83
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,452.21,328.64
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,422.69,308.61
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,465.57,340.0
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,527.46,383.62
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,601.72,437.22
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,695.68,502.56
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,692.48,500.93
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,687.06,498.83
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,608.34,445.88
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,508.25,377.22
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,592.85,441.52
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,670.89,498.68
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,568.8,427.56
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,489.48,371.58
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,311.67,240.26
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,131.03,99.16
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,112.32,85.19
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,93.75,70.69
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,76.34,56.8
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,58.74,42.49
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,42.42,29.05
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,25.99,15.35
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,15.25,5.88
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,9.53,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,19.07,9.49
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,34.92,23.87
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,50.57,37.74
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,66.51,51.69
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,80.62,63.81
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,91.69,72.98
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,100.82,80.31
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,69.88,53.88
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,33.69,23.04
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,110.94,87.71
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,174.19,139.3
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,177.78,141.71
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,187.83,141.72
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,222.6,166.79
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,261.91,195.55
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,248.19,186.33
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,233.34,175.94
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,326.79,244.41
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,444.65,331.67
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,375.84,282.44
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,283.44,213.26
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,422.11,318.27
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,577.75,432.85
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,384.43,290.76
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,151.0,112.25
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,143.86,107.0
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,136.5,101.33
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,107.8,79.05
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,78.81,56.41
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,146.47,109.24
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,216.38,162.91
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,187.83,141.12
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,159.05,119.18
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,274.13,208.03
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,384.94,291.17
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,228.46,173.56
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,72.64,52.14
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,73.36,52.99
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,74.13,53.76
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,81.58,60.01
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,89.43,66.64
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,116.31,88.66
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,145.66,112.64
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,124.83,96.34
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,104.28,80.05
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,84.83,64.32
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,65.28,48.22
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,47.46,33.41
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,29.12,17.99
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,16.79,6.97
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,9.44,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,18.34,9.0
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,33.87,23.26
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,49.19,36.88
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,64.8,50.63
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,80.33,64.06
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,75.82,59.93
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,70.37,54.96
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,88.4,70.06
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,106.09,84.67
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,114.12,91.05
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,122.08,97.35
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,121.4,96.45
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,121.22,91.65
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,109.23,81.78
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,96.37,71.34
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,98.44,72.82
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,100.51,74.3
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,149.03,111.94
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,198.36,149.64
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,181.98,136.9
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,164.83,123.7
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,122.65,90.88
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,79.25,56.9
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,97.91,71.51
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,116.84,86.21
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,138.8,103.22
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,161.19,120.49
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,219.65,165.04
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,279.98,210.19
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,176.0,131.73
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,73.19,52.22
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,105.8,78.04
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,139.13,104.11
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,176.41,133.07
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,215.16,162.96
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,170.15,128.78
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,125.48,94.39
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,180.91,138.65
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,258.83,199.54
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,261.66,202.49
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,264.16,205.47
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,208.62,162.38
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,140.6,108.61
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,119.83,92.48
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,99.33,76.19
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,80.46,60.93
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,61.32,45.16
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,44.49,31.03
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,27.17,16.38
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,15.25,5.63
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,3.93,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.36
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,14.83,7.01
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,22.1,13.51
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,30.93,21.32
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,39.79,29.05
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,47.51,35.6
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,55.26,42.04
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,71.91,56.07
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,87.98,69.43
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,129.6,103.79
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,159.33,127.65
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,167.18,133.57
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,180.45,136.62
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,214.96,161.37
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,253.38,189.02
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,273.14,203.64
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,293.55,218.89
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,274.24,204.8
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,251.89,188.1
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,253.62,189.33
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,254.96,190.18
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,365.31,271.68
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,488.14,359.13
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,418.59,308.68
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,345.36,255.43
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,458.55,337.71
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,569.08,414.54
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,478.72,350.5
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,365.57,269.53
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,202.56,150.64
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,39.52,25.48
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,136.72,101.69
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,239.28,180.15
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,383.06,289.39
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,535.98,401.11
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,374.99,283.66
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,217.97,165.01
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,214.09,163.01
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,210.31,160.7
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,174.22,133.25
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,138.35,105.53
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,161.08,124.67
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,199.9,156.36
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,175.0,137.22
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,150.03,117.77
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,122.15,95.18
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,85.66,65.16
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,61.33,44.8
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.9,24.18
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,20.65,9.28
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,8.26,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,16.02,6.85
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,31.14,20.68
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,45.87,33.7
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,61.49,47.36
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,76.99,60.68
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,96.02,76.59
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,116.05,93.03
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,126.2,101.13
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,135.96,108.83
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,151.3,120.81
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,170.85,136.08
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,186.21,148.03
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,221.8,160.03
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,253.45,182.94
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,281.74,205.18
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,322.93,235.01
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,365.44,266.62
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,375.56,276.46
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,371.59,274.64
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,418.15,308.9
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,469.41,346.35
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,502.25,370.38
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,536.18,395.07
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,572.82,421.49
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,606.47,445.65
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,450.63,333.65
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,265.15,196.08
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,267.8,198.6
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,270.38,200.64
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,279.71,207.75
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,289.23,215.01
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,462.37,344.84
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,603.79,447.73
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,558.94,415.36
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,512.58,382.51
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,426.1,320.34
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,360.09,271.83
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,240.13,182.07
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,113.47,84.04
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,132.2,99.47
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,152.23,115.83
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,128.15,97.14
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,104.17,78.36
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,89.61,67.16
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,75.0,55.69
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,60.31,43.93
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,45.5,31.82
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,32.52,21.0
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,20.6,10.93
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,11.8,2.61
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,11.02,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,20.97,10.63
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,36.33,25.16
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,51.42,38.59
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,67.45,52.66
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,83.24,66.25
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,72.08,56.47
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,65.8,50.85
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,101.0,80.39
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,145.23,116.85
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,154.85,124.02
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,161.5,128.77
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,171.11,128.84
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,184.65,139.08
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,230.96,170.79
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,280.12,204.67
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,316.19,231.29
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,355.58,260.74
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,390.69,287.31
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,424.79,312.94
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,455.24,335.64
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,482.57,355.69
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,515.44,378.65
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,548.47,401.29
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,584.11,426.44
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,620.57,451.87
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,642.62,467.22
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,663.43,481.73
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,541.85,396.47
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,406.67,299.26
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,595.11,437.52
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,773.16,560.5
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,795.39,575.18
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,815.1,589.74
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,552.65,409.64
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,246.97,184.53
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,608.28,460.74
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,883.03,651.0
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,824.7,611.52
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,748.44,561.56
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,620.8,471.59
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,479.62,368.71
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,555.74,430.14
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,609.75,473.52
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,577.67,451.91
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,541.69,427.14
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,469.97,372.66
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,401.1,318.33
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,314.16,248.15
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,232.21,179.03
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,127.11,79.51
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,20.27,9.84
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,36.29,24.96
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,52.01,38.89
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,67.07,52.11
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,82.17,65.11
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,76.67,60.18
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,75.36,58.76
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,78.69,61.22
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,81.93,63.56
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,122.98,97.2
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,171.33,136.09
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,130.79,93.09
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,156.01,89.75
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,229.97,148.07
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,290.79,201.1
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,325.81,224.67
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,382.61,267.88
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,418.15,303.0
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,426.12,312.77
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,434.59,319.91
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,438.42,323.01
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,479.22,352.92
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,522.77,384.52
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,524.57,385.54
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,523.49,384.5
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,581.27,426.75
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,653.9,478.44
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,582.83,427.46
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,517.57,380.1
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,474.32,349.8
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,445.24,329.11
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,584.78,432.74
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,727.19,534.11
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,834.05,611.35
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,903.79,660.19
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,888.7,649.56
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,870.19,637.44
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,737.95,548.04
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,591.32,443.28
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,677.65,510.64
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,740.74,557.74
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,577.06,441.53
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,415.9,321.84
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,372.7,291.58
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,329.2,259.51
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,363.35,287.55
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,371.15,293.59
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,284.35,223.25
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,206.28,157.49
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,117.24,68.61
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,14.15,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,7.96,1.07
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,12.15,4.8
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,17.11,9.18
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,22.1,13.52
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,30.93,21.12
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,39.8,28.65
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,53.72,40.41
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,67.6,52.0
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,74.66,57.61
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,81.67,63.12
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,83.32,61.33
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,85.0,62.47
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,110.61,82.24
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,136.56,101.98
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,136.68,101.84
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,136.72,101.72
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,141.73,105.47
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,146.88,109.34
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,157.81,117.67
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,168.98,126.14
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,175.07,130.48
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,181.25,134.88
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,169.61,125.99
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,157.62,116.87
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,175.06,130.2
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,192.8,143.68
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,235.03,175.54
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,278.56,207.99
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,163.31,121.31
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.04
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,46.85,31.44
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,43.3,28.77
