Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,590.73,438.18
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,701.53,520.82
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,812.53,600.69
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,756.87,561.05
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,680.72,508.0
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,597.24,448.39
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,491.05,371.43
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,524.63,399.6
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,576.16,439.58
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,570.8,438.37
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,582.48,449.3
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,446.38,348.08
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,319.48,250.88
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,278.64,220.37
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,238.11,188.93
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,192.37,152.22
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,147.71,115.33
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,98.46,73.8
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,39.85,23.1
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,15.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,8.65,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,16.58,2.62
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,32.22,21.17
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,47.75,35.18
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,58.36,44.66
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,68.65,53.54
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,75.05,58.85
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,81.61,64.12
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,88.53,69.56
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,92.67,72.59
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,123.71,97.85
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,157.3,124.67
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,178.81,125.96
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,215.2,144.34
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,248.6,162.86
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,300.63,199.9
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,356.96,247.25
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,413.67,294.58
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,468.37,338.94
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,522.97,381.93
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,552.75,405.58
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,561.97,412.24
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,635.96,466.83
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,715.27,524.56
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,755.65,553.02
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,793.59,579.55
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,759.42,552.41
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,692.59,502.8
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,579.72,423.84
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,454.92,333.89
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,414.06,305.21
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,371.26,274.41
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,599.58,443.71
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,810.57,591.5
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,874.39,637.02
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,916.91,666.51
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,626.58,467.0
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,274.08,204.81
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,582.55,441.19
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,820.46,609.49
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,777.4,580.45
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,732.51,552.09
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,677.51,515.08
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,621.87,476.94
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,552.98,428.43
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,479.27,374.47
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,399.13,313.14
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,324.06,253.07
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,230.02,176.05
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,142.55,92.02
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,45.96,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,16.64,1.78
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,29.73,18.96
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,42.73,30.75
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,52.67,39.6
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,62.49,48.07
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,71.62,55.7
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,77.69,60.55
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,81.95,63.77
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,86.07,66.82
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,89.45,69.22
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,92.65,71.44
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,131.93,79.43
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,187.69,111.96
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,243.37,153.14
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,305.23,202.63
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,361.49,249.53
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,418.14,296.38
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,394.91,287.32
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,329.89,242.48
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,467.27,343.68
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,629.85,461.3
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,676.32,493.81
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,720.64,524.68
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,665.36,483.06
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,562.39,407.33
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,720.2,522.98
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,862.33,622.89
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,886.35,637.66
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,906.87,651.17
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,921.5,660.99
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,932.41,668.57
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,935.69,672.37
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,935.16,673.94
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,863.96,627.71
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,772.18,564.51
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,686.39,506.62
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,622.44,462.09
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,519.46,389.97
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,440.42,332.91
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,308.9,236.02
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,183.78,139.97
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,160.79,122.97
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,137.95,105.53
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,113.58,86.45
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,89.48,67.2
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,68.31,49.99
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,46.6,32.08
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,28.3,16.84
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,1.8
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,6.84,0.27
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,29.81,19.98
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,52.96,39.51
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,111.23,87.95
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,161.58,128.58
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,185.41,136.61
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,229.31,164.42
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,261.42,188.17
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,292.44,211.79
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,262.17,192.5
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,220.72,163.62
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,287.04,211.86
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,362.04,265.15
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,326.94,239.81
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,285.75,209.99
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,489.93,360.36
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,708.82,512.14
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,660.64,475.56
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,575.51,414.84
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,443.71,323.25
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,271.78,198.93
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,475.02,348.03
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,675.93,485.65
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,797.78,570.37
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,911.74,648.75
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,912.76,649.59
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,910.14,649.46
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,910.76,652.13
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,907.28,652.26
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,704.53,517.43
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,470.91,351.45
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,450.56,339.64
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,429.03,325.64
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,446.42,342.05
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,480.16,369.9
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,550.33,424.88
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,589.55,456.73
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,521.04,406.91
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,454.72,357.64
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,372.18,293.89
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,295.06,231.63
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,205.48,156.96
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,104.88,58.41
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,36.3,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,30.22,19.34
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,45.16,32.91
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,55.95,42.56
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.58,51.76
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,73.6,57.62
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,80.53,63.22
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,109.36,87.05
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,136.53,108.99
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,112.27,88.34
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,95.04,73.69
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,166.87,111.81
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,228.79,160.44
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,254.74,170.63
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,306.4,204.62
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,349.37,248.28
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,360.88,263.96
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,417.28,304.31
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,487.22,354.41
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,497.3,362.44
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,495.74,361.48
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,440.35,321.79
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,365.69,267.38
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,248.82,183.1
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,121.98,88.32
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,357.54,265.59
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,591.46,430.17
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,614.75,445.74
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,655.83,474.53
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,707.8,512.51
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,777.31,561.49
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,772.95,559.27
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,746.53,543.38
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,833.23,606.82
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,903.16,656.76
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,659.61,490.08
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,362.36,272.77
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,588.38,447.36
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,792.56,595.67
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,515.56,396.88
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,247.64,190.94
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,428.28,336.46
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,574.28,449.58
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,504.18,397.16
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,436.37,345.86
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,351.65,279.27
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,259.05,204.27
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,173.16,131.94
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,85.89,41.33
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,28.71,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,30.4,19.43
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,46.23,33.81
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,58.62,44.84
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,70.72,55.3
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,79.12,62.32
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,87.33,68.99
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,93.53,73.81
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,99.54,78.39
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,104.61,82.14
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,107.24,83.84
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,151.11,94.64
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,204.77,127.87
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,258.5,168.37
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,314.23,213.43
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,366.62,260.99
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,399.21,290.41
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,458.29,333.53
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,533.6,389.51
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,583.67,427.98
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,633.04,465.02
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,680.2,499.82
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,726.34,533.18
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,726.72,530.95
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,706.9,514.42
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,499.94,368.39
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,243.03,178.47
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,598.84,445.56
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,911.99,660.5
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,927.13,668.81
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,938.58,677.18
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,942.03,681.57
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,941.67,683.71
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,928.87,676.83
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,921.36,673.65
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,900.91,662.98
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,877.24,650.25
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,670.0,506.01
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,437.72,334.21
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,601.36,462.4
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,718.9,551.86
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,661.26,511.28
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,603.19,470.62
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,523.89,412.9
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,455.74,361.28
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,371.16,294.67
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,292.38,230.01
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,198.49,150.77
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,91.65,36.07
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,31.29,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,26.84,16.41
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,37.4,26.27
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,44.01,32.3
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,50.66,38.12
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,77.11,60.65
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,105.67,84.53
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,121.14,97.0
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,135.97,108.73
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,147.49,117.57
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,164.98,131.19
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,189.37,141.07
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,216.0,159.98
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,245.11,180.45
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,283.8,208.76
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,310.32,229.51
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,336.37,249.69
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,393.4,291.23
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,460.59,340.22
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,516.09,381.56
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,582.42,430.51
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,577.68,426.14
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,569.02,418.39
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,695.32,513.51
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,810.43,598.09
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,842.27,619.2
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,870.76,638.57
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,843.34,618.13
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,776.56,568.06
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,512.2,381.87
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,201.46,149.15
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,179.86,133.46
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,158.07,117.06
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,192.26,143.52
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,228.2,171.17
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,271.05,204.64
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,295.54,224.35
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,351.76,269.47
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,428.14,328.88
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,524.75,405.89
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,612.44,475.01
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,630.61,491.13
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,649.82,506.41
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,579.0,455.41
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,509.75,404.13
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,420.78,334.34
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,336.89,265.44
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,225.73,171.5
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,117.75,32.7
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,39.07,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.75,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,14.85,6.48
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,24.43,15.13
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,36.72,25.98
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,48.54,36.31
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,75.79,59.53
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,100.37,80.06
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,85.34,66.96
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,72.31,55.63
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,111.37,87.85
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,150.79,119.7
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,152.97,97.56
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,190.34,110.93
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,245.43,168.15
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,268.0,198.67
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,325.15,233.59
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,429.26,309.11
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,470.7,345.5
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,483.54,356.99
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,560.95,416.02
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,643.56,479.68
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,691.16,514.5
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,736.53,546.98
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,695.13,513.22
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,593.06,435.98
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,534.06,393.62
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,451.92,333.66
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,475.91,351.92
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,519.65,383.72
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,593.75,439.14
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,690.59,509.27
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,848.92,626.14
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,956.21,700.59
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,944.68,693.42
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,923.52,680.74
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,902.84,669.62
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,878.95,656.32
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,844.73,634.83
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,807.97,611.48
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,761.88,581.94
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,714.17,550.78
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,651.13,506.77
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,580.54,456.17
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,506.15,400.98
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,434.69,346.01
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,341.21,270.89
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,241.83,189.28
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,150.57,111.78
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,46.17,0.86
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,15.65,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,14.34,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,28.4,17.36
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,42.41,30.19
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.02,38.89
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.59,47.29
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,68.15,52.79
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,76.53,59.65
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,80.2,62.53
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,83.8,65.31
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,116.98,92.51
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,151.92,120.64
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,191.62,136.77
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,232.72,166.76
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,255.74,173.41
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,318.15,214.81
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,375.53,263.43
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,433.21,311.75
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,473.21,347.06
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,489.02,361.32
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,564.64,418.81
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,648.21,482.36
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,690.31,513.33
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,737.36,546.99
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,778.13,576.17
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,816.26,601.7
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,762.78,559.39
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,657.83,479.92
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,614.68,450.11
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,583.84,427.98
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,791.9,581.11
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,948.8,689.39
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,952.96,691.62
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,967.53,701.93
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,955.37,694.81
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,939.41,685.51
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,920.16,675.24
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,897.51,662.76
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,871.37,646.94
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,835.97,624.8
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,790.81,596.25
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,743.9,566.1
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,682.5,523.94
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,620.93,480.8
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,544.74,426.28
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,465.01,366.36
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,373.59,294.52
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,289.31,225.36
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,186.36,137.75
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,66.68,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.08,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,13.63,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,29.5,18.23
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,45.4,32.83
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,56.74,43.07
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,67.78,52.79
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,71.84,56.16
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,78.15,61.28
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,82.16,64.32
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,86.08,67.23
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,84.49,65.5
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,85.08,65.6
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,147.96,86.01
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,206.26,123.74
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,263.45,168.07
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,322.79,217.06
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,382.62,267.79
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,443.15,318.37
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,499.54,364.16
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,555.49,408.23
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,608.23,449.41
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,659.37,488.32
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,706.63,522.4
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,751.42,553.82
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,791.9,582.68
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,829.64,607.91
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,862.8,630.2
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,892.74,650.36
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,916.64,666.32
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,936.96,680.02
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,950.76,689.56
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,960.75,696.78
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,979.16,709.41
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,979.05,710.01
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,970.11,705.43
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,957.36,698.55
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,937.34,686.73
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,913.86,672.74
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,880.0,651.81
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,849.98,633.47
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,804.25,604.69
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,756.75,574.31
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,695.32,533.38
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,633.71,491.25
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,556.94,436.98
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,482.11,381.32
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,380.79,301.57
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,293.54,229.49
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,186.09,136.74
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,60.6,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.57,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,29.34,17.99
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,46.92,34.08
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,59.98,45.82
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,72.48,56.8
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,77.32,60.83
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,82.27,64.77
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,87.52,68.85
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,94.15,74.0
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,92.44,72.13
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,95.2,74.0
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,149.64,88.12
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,206.73,125.7
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,267.96,173.08
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,326.02,220.8
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,384.45,270.28
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,443.15,319.31
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,500.09,365.23
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,554.48,407.98
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,606.58,448.53
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,657.19,486.86
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,706.56,522.63
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,754.57,556.55
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,795.78,585.38
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,834.22,611.05
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,868.02,633.53
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,898.59,653.83
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,923.05,669.85
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,943.87,683.56
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,958.59,693.66
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,969.45,701.41
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,973.97,704.92
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,974.58,706.08
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,965.57,701.46
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,966.38,703.52
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,946.99,693.48
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,924.1,681.3
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,892.14,661.7
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,857.29,640.12
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,812.7,612.13
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,771.69,586.28
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,713.27,546.65
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,654.49,505.91
