Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,579.21,453.37
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,505.88,399.85
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,411.96,325.99
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,323.73,253.02
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,207.6,151.2
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,60.52,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,12.89,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,25.62,15.03
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,38.46,27.09
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,47.22,35.03
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,58.29,44.65
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,63.79,49.27
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,69.27,53.7
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,55.96,42.23
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,52.18,38.88
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,99.38,78.15
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,142.7,113.23
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,171.18,128.19
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,211.41,157.05
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,241.55,166.33
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,324.72,221.06
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,325.26,235.12
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,285.21,212.82
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,401.12,297.3
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,551.63,408.21
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,603.83,448.32
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,654.61,486.95
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,696.85,519.2
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,744.14,554.23
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,784.37,582.85
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,821.89,608.28
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,854.8,629.3
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,884.59,648.17
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,908.89,664.69
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,929.65,679.01
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,944.36,689.48
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,955.3,697.67
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,854.19,629.56
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,694.42,514.88
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,769.98,572.16
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,822.94,612.49
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,882.66,656.11
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,915.18,679.01
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,816.93,613.87
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,701.5,534.17
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,743.18,568.32
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,764.19,585.33
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,704.05,543.92
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,643.83,501.93
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,569.67,449.06
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,497.47,395.29
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,400.55,318.7
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,307.11,241.17
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,197.6,141.89
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,54.85,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,24.97,14.58
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.85,26.87
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.65,34.95
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,57.69,44.7
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,63.94,49.94
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,70.08,54.88
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,74.09,57.98
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,78.01,60.95
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,81.23,63.15
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,93.33,62.97
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,171.89,109.33
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,231.22,156.23
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,271.82,181.66
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,331.11,224.98
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,389.41,273.11
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,447.97,320.36
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,504.48,364.69
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,560.33,406.96
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,613.29,446.63
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,664.87,484.16
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,709.38,516.9
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,759.57,552.7
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,800.84,580.02
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,839.29,604.64
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,787.87,566.49
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,682.05,489.92
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,834.84,599.23
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,950.34,674.79
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,965.82,684.48
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,977.42,692.96
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,981.69,696.45
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,982.0,697.7
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,971.92,693.23
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,971.58,695.15
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,952.98,684.96
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,930.85,672.78
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,899.3,655.03
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,864.79,635.22
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,820.2,608.34
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,778.86,583.26
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,721.42,546.79
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,663.49,508.85
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,588.89,456.61
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,516.19,403.43
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,422.28,330.76
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,334.26,258.35
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,215.38,149.53
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,63.67,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,11.8,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,23.65,13.29
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,38.18,26.93
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,46.24,34.32
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,54.28,41.39
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,59.99,46.23
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,65.62,50.84
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,69.18,53.58
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,72.69,56.21
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,106.65,84.03
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,149.19,108.67
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,166.13,104.1
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,212.37,127.9
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,279.49,188.8
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,325.78,232.41
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,377.88,268.57
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,451.29,323.24
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,446.46,325.62
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,397.34,291.56
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,525.06,385.88
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,665.16,487.62
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,712.34,520.12
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,757.43,551.03
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,652.17,474.59
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,466.6,339.7
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,702.32,512.33
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,896.08,643.95
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,919.9,657.69
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,940.16,670.84
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,953.44,680.2
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,962.93,687.38
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,980.27,699.22
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,979.1,699.42
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,970.08,695.0
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,957.27,688.38
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,936.25,676.64
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,911.82,662.81
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,877.91,642.78
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,847.67,625.12
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,801.03,596.59
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,752.71,566.5
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,690.75,525.06
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,628.7,482.49
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,551.03,428.47
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,475.5,373.15
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,372.48,292.49
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,284.36,219.52
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,175.16,116.77
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,36.82,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,7.08,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,22.09,11.84
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,36.87,25.65
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,52.98,39.89
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,68.95,53.74
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,84.91,67.25
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,100.58,80.19
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,115.15,91.92
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,129.36,103.13
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,147.84,117.65
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,164.3,122.54
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,192.3,140.61
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,222.57,163.22
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,243.43,179.04
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,262.53,193.57
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,280.88,207.41
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,298.51,220.45
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,297.97,219.71
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,294.88,216.98
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,343.89,252.48
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,396.91,290.19
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,383.75,279.85
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,367.71,267.77
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,424.48,308.73
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,499.05,360.92
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,528.19,380.53
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,557.98,400.8
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,658.49,471.75
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,744.91,531.9
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,726.17,519.44
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,704.51,505.84
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,852.0,610.85
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,960.2,681.76
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,960.74,683.39
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,943.45,674.99
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,911.01,657.84
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,868.69,634.11
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,853.71,627.37
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,833.21,616.67
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,786.39,588.1
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,737.97,558.02
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,674.52,515.74
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,611.16,472.23
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,532.96,416.08
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,457.04,358.82
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,354.6,278.13
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,266.71,204.99
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,148.9,93.37
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,23.45,12.68
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,36.32,25.03
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,45.46,33.3
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,56.88,43.23
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,62.09,47.62
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,67.3,51.84
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,71.06,54.72
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,74.75,57.49
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,113.99,89.63
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,165.4,121.89
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,192.07,139.32
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,214.83,158.24
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,251.27,183.63
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,298.6,217.83
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,323.6,237.78
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,346.57,255.78
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,440.45,323.44
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,560.34,411.33
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,536.14,394.62
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,466.38,342.82
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,400.53,295.17
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,333.06,245.06
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,489.03,360.51
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,660.14,481.83
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,784.77,572.24
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,894.36,648.99
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,811.94,590.52
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,695.17,505.88
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,531.83,391.58
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,359.65,265.83
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,692.94,514.61
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,960.97,697.66
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,950.2,690.13
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,935.75,682.52
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,914.17,671.05
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,896.24,662.1
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,864.04,642.21
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,829.11,620.46
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,781.86,590.66
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,733.06,559.29
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,676.26,520.59
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,618.96,480.49
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,541.04,423.67
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,465.43,366.14
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,370.67,290.53
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,280.99,215.4
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,165.25,96.68
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,30.79,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,24.54,13.42
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,40.96,29.02
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,55.86,42.3
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,70.55,55.08
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,80.83,63.63
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,91.12,71.88
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,98.41,77.57
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,105.48,82.95
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,110.1,86.25
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,130.29,88.35
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,180.21,113.42
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,234.46,151.25
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,287.49,192.55
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,342.28,236.62
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,342.38,246.85
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,309.34,228.14
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,346.1,254.97
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,389.56,286.19
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,512.63,376.35
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,653.56,477.68
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,696.81,507.21
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,737.87,535.24
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,484.67,358.94
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,160.06,116.64
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,520.73,387.97
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,864.43,622.51
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,884.27,633.24
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,900.76,644.49
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,764.29,550.55
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,585.62,425.42
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,757.02,550.19
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,894.98,647.57
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,894.01,648.16
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,889.03,647.0
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,863.15,631.53
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,834.26,614.19
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,787.71,585.12
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,748.78,560.96
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,697.41,527.66
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,645.33,492.95
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,585.52,451.35
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,526.09,408.79
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,448.4,351.47
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,374.06,294.31
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,273.21,214.07
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,194.35,147.78
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,96.93,48.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,22.35,11.47
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,35.59,24.36
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,44.75,32.68
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,56.19,42.64
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,62.15,47.56
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,68.06,52.21
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,72.14,55.33
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,76.14,58.33
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,79.14,60.45
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,103.09,63.17
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,159.18,90.75
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,222.76,135.54
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,281.23,190.36
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,313.81,223.38
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,343.77,246.87
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,369.5,266.59
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,360.24,260.63
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,338.75,245.29
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,353.2,255.69
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,367.36,265.56
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,567.29,408.72
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,761.06,539.95
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,801.51,564.38
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,839.23,588.24
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,871.01,607.9
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,899.55,625.56
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,923.33,640.9
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,943.56,654.22
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,818.41,574.97
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,623.76,443.64
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,826.72,586.93
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,968.56,678.44
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,970.89,680.9
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,955.49,674.08
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,933.98,664.36
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,909.1,652.48
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,875.07,633.29
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,844.39,616.13
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,796.85,587.76
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,747.73,557.79
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,685.25,516.63
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,622.79,474.24
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,543.43,419.02
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,466.48,362.69
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,368.41,285.54
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,276.0,208.34
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,137.94,58.23
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,21.03,10.24
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,35.0,23.82
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,42.76,30.95
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,50.53,37.8
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,56.38,42.67
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,62.14,47.28
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,65.82,50.11
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,69.46,52.83
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,73.02,55.44
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,106.44,64.16
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,162.89,92.03
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,221.62,133.04
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,281.39,180.05
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,341.75,228.71
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,400.52,276.51
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,459.44,323.45
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,516.09,366.87
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,571.73,408.14
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,574.54,410.75
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,543.81,388.59
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,654.85,467.47
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,758.2,539.28
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,797.46,564.1
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,834.05,586.81
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,789.51,555.77
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,691.35,488.3
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,833.03,587.78
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,950.99,664.18
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,963.75,672.01
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,972.65,678.81
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,779.54,554.84
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,534.38,385.54
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,542.58,394.83
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,549.51,401.62
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,743.12,540.33
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,891.27,639.53
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,855.4,617.35
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,817.02,595.13
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,766.91,564.96
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,715.39,533.18
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,650.51,491.13
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,585.75,447.65
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,497.28,384.34
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,421.08,326.7
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,323.97,250.14
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,235.26,175.67
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,118.14,33.58
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,22.91,11.35
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,37.36,25.63
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,47.73,35.08
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,58.04,44.2
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,65.03,50.13
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,74.08,57.61
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,78.58,61.08
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,82.97,64.4
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,85.69,66.27
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,113.41,70.27
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,168.08,98.94
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,225.38,139.9
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,282.98,185.78
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,345.36,236.34
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,402.43,282.98
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,459.85,328.71
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,515.13,370.7
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,569.88,410.59
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,621.36,447.1
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,671.45,481.13
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,714.24,508.65
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,764.26,539.41
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,804.2,562.47
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,841.36,583.24
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,822.92,566.57
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,764.9,523.94
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,870.07,595.55
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,945.8,641.9
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,891.52,609.71
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,795.4,548.29
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,848.44,587.46
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,904.71,626.5
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,825.48,578.09
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,749.95,531.8
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,844.66,599.93
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,912.51,643.73
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,878.69,624.49
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,842.12,604.5
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,799.68,580.79
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,750.15,551.78
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,689.0,512.89
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,627.81,472.56
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,546.92,417.57
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,468.72,361.29
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,366.03,281.57
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,270.9,201.36
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,131.73,13.78
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,20.55,9.33
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,34.98,23.61
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,43.12,31.07
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,51.28,38.25
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,55.37,41.73
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,59.58,45.14
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,63.41,48.13
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,67.19,51.0
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,75.07,57.11
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,106.66,61.57
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,164.85,92.22
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,225.22,135.69
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,285.63,184.06
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,349.89,236.38
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,408.55,284.75
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,467.08,331.86
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,524.12,375.85
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,580.36,417.68
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,632.85,456.92
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,683.61,493.98
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,731.02,526.94
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,776.27,557.47
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,817.38,584.13
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,855.66,608.85
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,887.78,628.69
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,916.55,646.41
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,940.01,661.75
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,959.79,674.92
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,973.85,685.08
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,984.04,693.03
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,986.34,695.81
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,984.73,696.35
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,975.64,692.37
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,962.78,686.18
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,954.49,684.11
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,929.88,671.56
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,896.08,651.7
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,859.5,629.89
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,812.22,600.94
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,763.14,570.22
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,706.73,533.55
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,645.45,492.14
