Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,564.12,434.97
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,485.61,376.79
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,380.39,293.81
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,283.29,209.45
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,138.35,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,20.81,9.28
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,32.75,21.82
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,40.67,29.12
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,48.62,36.14
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,52.9,39.71
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,57.28,43.19
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,65.93,50.24
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,69.75,53.12
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,71.91,54.47
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,106.93,59.93
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,166.71,91.99
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,228.48,136.78
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,294.19,189.27
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,355.62,239.71
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,416.06,289.56
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,476.29,338.1
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,534.16,383.01
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,590.99,425.65
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,644.58,465.14
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,696.38,502.22
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,744.05,534.81
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,789.23,564.5
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,830.44,590.62
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,868.74,614.71
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,901.34,635.1
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,930.51,653.33
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,954.24,668.22
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,974.23,680.9
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,987.95,689.0
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,997.74,694.87
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,882.5,623.99
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,705.77,505.52
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,855.06,611.97
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,975.92,689.53
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,953.29,675.83
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,927.25,661.47
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,891.0,640.54
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,852.01,617.69
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,808.85,592.11
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,758.25,560.99
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,692.61,518.66
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,627.16,474.94
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,543.13,416.3
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,461.96,356.51
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,353.72,271.34
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,253.77,184.65
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,121.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,5.51,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,21.69,9.56
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,37.64,25.89
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,51.1,37.96
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,64.18,49.39
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,71.37,55.37
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,78.53,61.09
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,97.28,76.41
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,117.22,92.38
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,115.37,90.3
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,118.33,88.06
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,165.2,121.38
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,222.11,161.52
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,240.01,175.71
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,251.41,184.91
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,323.55,235.39
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,415.11,300.34
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,496.93,358.75
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,592.35,427.44
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,645.71,466.7
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,697.58,504.26
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,740.34,534.36
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,788.95,567.5
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,770.58,552.03
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,713.35,510.62
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,832.72,596.21
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,929.85,660.95
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,864.88,617.46
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,739.51,530.61
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,892.99,638.18
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,996.32,703.81
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,998.1,706.92
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,995.95,708.64
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,1001.18,713.81
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,988.61,707.78
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,966.72,697.06
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,941.36,684.14
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,907.15,663.99
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,870.06,641.81
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,820.94,611.78
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,776.18,584.16
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,712.97,541.6
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,649.71,497.67
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,565.7,437.65
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,484.52,376.52
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,377.07,291.5
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,278.0,201.71
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,103.81,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,19.79,7.94
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,32.76,21.97
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,45.11,33.15
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,55.08,42.0
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,62.18,48.01
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,69.12,53.65
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,73.57,57.01
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,77.93,60.21
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,81.85,62.98
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,121.35,71.74
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,178.33,104.46
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,237.75,148.59
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,301.34,199.81
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,361.01,249.02
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,419.76,297.55
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,478.73,345.17
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,477.83,348.54
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,435.91,318.91
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,559.28,409.94
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,693.61,507.09
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,738.67,537.8
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,780.92,566.49
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,708.82,513.63
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,583.83,423.39
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,759.25,549.68
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,912.48,653.58
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,731.36,529.01
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,469.8,342.09
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,746.08,543.56
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,963.51,691.07
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,971.64,695.91
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,966.94,694.37
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,942.93,680.57
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,915.15,664.44
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,562.62,422.7
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,142.99,105.44
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,342.6,263.18
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,527.15,402.64
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,354.9,273.75
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,190.8,146.07
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,161.61,124.0
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,118.67,90.27
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,90.38,67.5
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,62.19,44.38
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,40.79,26.74
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,17.57,7.22
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.05,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.39,5.79
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,34.43,23.09
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.22,32.99
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,55.97,42.57
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,62.13,47.88
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,65.45,50.55
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,69.32,53.59
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,73.15,56.51
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,73.34,56.34
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,118.21,68.37
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,191.77,125.98
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,240.77,173.45
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,279.76,193.93
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,354.42,246.53
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,415.2,297.84
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,473.5,346.27
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,529.76,391.23
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,585.27,434.19
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,637.43,474.25
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,687.91,512.06
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,680.45,502.7
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,625.41,459.22
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,749.65,551.8
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,851.65,624.99
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,659.27,487.46
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,372.62,273.96
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,691.7,512.64
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,951.25,690.73
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,963.15,697.71
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,971.27,704.09
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,972.05,705.6
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,983.16,714.12
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,972.68,708.85
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,958.48,701.4
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,935.11,688.87
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,908.43,674.16
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,866.06,647.56
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,816.31,615.61
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,778.02,591.84
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,737.08,565.61
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,670.55,519.01
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,604.43,471.3
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,518.31,407.87
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,435.42,343.6
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,323.69,251.89
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,221.4,153.98
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,77.84,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,16.68,4.87
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,33.08,21.92
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,43.59,31.58
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.06,40.92
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,62.85,48.49
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,68.75,53.38
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,69.69,54.02
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,83.65,65.64
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,115.9,92.24
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,164.78,118.32
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,185.35,120.36
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,239.63,152.66
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,290.06,204.02
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,311.41,229.53
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,378.58,277.0
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,473.34,348.33
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,475.83,353.79
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,435.15,323.92
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,557.62,416.73
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,683.65,511.46
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,583.83,435.54
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,406.07,300.73
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,641.1,478.02
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,845.99,624.08
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,775.7,571.56
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,656.98,483.41
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,814.11,600.12
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,956.17,697.83
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,966.72,704.47
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,973.38,709.67
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,973.54,710.79
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,969.86,709.61
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,942.79,693.1
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,921.54,680.67
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,751.41,565.37
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,572.61,436.13
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,684.77,523.71
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,775.36,591.53
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,708.75,545.92
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,633.68,493.96
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,560.32,440.93
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,489.16,387.05
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,405.43,322.22
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,326.09,258.13
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,215.46,167.18
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,125.94,82.71
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,40.07,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,15.2,3.49
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,29.68,19.15
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,46.05,33.8
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,61.46,47.44
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,77.53,61.27
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,93.33,74.53
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,108.7,87.31
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,123.73,99.61
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,136.86,109.96
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,168.27,123.86
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,199.25,145.9
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,229.33,169.3
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,259.15,192.09
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,290.05,215.83
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,342.08,254.81
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,404.7,301.82
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,443.85,331.71
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,483.75,361.73
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,531.57,397.28
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,582.73,434.78
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,578.32,429.95
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,553.97,410.99
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,609.69,451.04
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,654.39,482.71
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,660.26,486.54
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,663.73,488.96
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,579.3,428.82
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,508.87,377.58
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,357.0,268.04
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,207.59,155.81
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,127.5,95.03
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,51.64,35.6
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,42.32,28.31
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,33.02,20.95
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,21.46,11.73
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,9.94,2.44
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,19.88,10.59
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,29.83,18.78
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,25.97,15.74
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,22.12,12.67
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,18.66,9.85
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,15.21,7.0
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,11.77,4.14
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,8.34,1.23
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.1,2.03
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,15.2,7.57
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,21.33,13.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,28.23,19.27
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,35.16,25.34
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,27.1,18.2
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,19.07,11.09
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,29.83,20.42
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,40.63,28.22
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,61.54,45.38
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,82.04,62.02
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,88.93,67.31
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,95.89,72.63
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,107.27,81.62
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,118.85,90.75
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,173.95,134.47
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,231.12,179.26
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,162.01,124.69
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,90.76,67.78
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,96.37,72.14
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,102.04,76.48
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,137.02,104.37
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,173.13,132.94
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,110.44,83.1
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,48.72,33.63
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,130.82,99.38
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,218.43,168.22
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,136.17,103.62
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,57.15,40.55
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,79.56,58.68
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,103.16,77.69
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,247.9,194.44
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,395.52,309.78
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,306.97,241.23
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,198.24,155.53
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,177.64,139.65
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,157.04,123.44
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,136.6,107.14
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,116.33,90.78
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,97.65,75.65
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,78.83,60.14
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,59.97,44.46
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,40.51,28.01
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,24.5,14.23
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,10.65,1.03
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.51,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,8.74,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,17.53,9.28
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,29.83,20.49
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,41.73,31.28
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,55.18,43.19
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,68.49,54.74
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,81.35,65.66
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,94.08,76.29
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,92.62,74.59
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,91.2,69.65
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,143.48,110.09
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,202.35,154.92
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,227.65,174.16
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,254.18,194.38
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,304.86,232.7
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,362.15,276.13
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,392.55,299.39
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,423.37,322.7
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,455.63,346.92
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,488.81,371.54
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,432.26,328.98
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,353.2,269.01
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,342.9,261.55
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,331.34,252.83
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,375.73,286.74
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,422.5,321.89
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,405.76,309.38
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,387.83,296.24
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,387.38,296.5
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,386.72,296.58
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,422.64,324.95
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,483.47,371.1
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,475.65,366.24
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,466.89,361.14
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,485.79,377.57
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,502.67,392.37
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,461.67,362.66
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,420.08,332.4
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,385.54,307.71
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,350.22,281.84
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,482.81,388.33
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,568.88,453.39
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,478.03,382.66
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,387.51,309.97
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,282.18,220.52
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,175.86,93.44
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,61.53,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,14.16,1.15
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,28.75,18.68
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,36.79,26.37
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,44.86,33.74
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,49.93,38.25
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,55.03,42.59
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,59.1,45.92
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,68.25,53.53
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,70.81,55.29
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,125.76,70.48
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,185.21,108.74
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,246.68,156.97
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,311.38,210.87
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,372.66,262.4
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,432.56,312.54
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,492.21,360.97
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,549.53,405.27
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,605.86,447.05
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,658.77,486.15
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,709.85,522.84
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,757.95,556.05
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,803.91,585.59
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,844.67,611.58
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,882.43,635.48
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,914.22,654.86
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,942.55,672.05
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,965.47,686.55
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,984.61,698.82
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,997.85,706.19
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,1007.16,711.3
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,1008.99,713.43
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,1006.86,713.38
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,997.63,709.14
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,984.59,702.77
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,962.86,691.74
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,937.75,678.67
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,915.5,666.81
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,878.36,645.12
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,829.13,615.16
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,778.19,583.36
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,713.22,540.22
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,648.17,495.23
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,566.21,436.36
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,482.41,372.22
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,363.26,275.83
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,241.54,105.0
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,93.14,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.41,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,27.38,17.61
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,34.8,24.84
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,42.32,31.77
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,47.6,36.5
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,57.2,44.86
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,60.98,47.95
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,64.73,50.94
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,67.15,52.63
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,126.98,70.03
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,194.49,115.63
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,257.78,166.64
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,320.35,220.67
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,383.66,275.78
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,446.03,329.35
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,508.1,381.12
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,567.46,429.19
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,625.68,474.77
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,680.63,517.55
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,733.64,557.78
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,782.3,592.99
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,828.32,623.73
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,870.16,652.25
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,908.9,678.51
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,942.12,700.95
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,971.78,721.02
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,995.4,736.85
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,1015.13,750.19
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,1028.83,758.46
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,1038.46,764.22
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,1040.48,767.9
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,1038.41,769.12
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,1027.34,763.05
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,1012.42,754.64
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,989.98,742.5
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,964.08,728.08
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,941.02,714.47
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,902.88,690.33
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,851.63,656.41
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,798.64,620.52
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,731.16,573.26
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,663.55,524.0
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,578.59,460.17
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,491.11,390.33
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,364.89,283.93
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,234.41,74.44
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,90.96,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
