Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,27.43,17.78
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,34.87,25.12
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,42.41,32.13
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,47.71,36.93
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,57.34,45.36
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,61.14,48.49
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,64.91,51.52
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,69.74,55.31
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,130.77,72.65
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,198.51,118.82
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,262.1,169.95
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,325.37,224.01
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,389.21,278.63
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,451.14,331.15
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,512.68,381.68
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,571.74,427.78
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,629.5,471.01
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,684.34,511.42
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,737.25,549.12
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,786.18,581.86
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,832.65,610.06
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,873.74,636.11
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,911.64,659.98
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,944.37,679.98
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,973.5,697.71
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,997.03,712.51
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,1016.66,725.04
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,975.54,701.51
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,921.04,669.05
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,994.51,719.14
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,1036.61,746.91
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,1025.27,740.14
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,1010.04,731.72
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,986.97,720.53
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,960.46,707.16
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,936.46,694.02
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,897.51,670.82
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,845.84,638.78
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,792.48,604.79
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,723.62,557.54
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,654.83,508.43
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,569.42,446.13
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,481.92,377.89
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,354.51,271.19
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,220.59,28.21
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,85.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,14.44,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,28.38,18.4
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,43.58,32.53
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,58.4,45.91
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,72.37,58.22
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,85.91,69.82
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,96.17,78.31
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,103.59,84.2
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,108.64,87.98
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,153.12,100.24
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,200.09,141.42
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,220.08,165.24
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,182.23,137.86
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,130.12,98.45
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,193.48,147.39
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,263.43,200.22
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,354.96,267.81
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,462.24,345.35
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,489.32,364.15
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,505.18,375.34
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,668.23,493.44
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,812.42,592.39
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,771.87,560.02
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,674.04,489.63
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,619.87,451.65
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,539.08,394.35
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,663.12,483.72
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,791.61,571.04
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,737.94,534.9
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,701.76,511.36
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,654.22,480.6
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,580.01,431.09
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,572.19,428.53
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,587.44,441.16
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,536.79,408.17
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,509.45,391.32
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,360.83,280.43
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,174.53,135.04
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,153.43,119.38
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,132.44,103.05
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,109.23,84.31
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,86.26,65.41
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,64.77,47.79
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,42.37,29.05
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,24.88,13.92
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,14.49,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,28.92,18.76
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,41.74,30.88
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,52.25,40.51
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,59.55,47.03
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,66.76,53.22
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,71.38,56.88
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,75.94,60.37
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,85.83,68.32
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,143.11,84.15
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,201.99,124.07
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,263.45,172.72
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,328.5,226.74
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,390.26,278.27
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,450.2,327.37
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,510.3,375.07
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,568.08,419.5
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,624.95,461.75
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,678.41,501.27
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,730.28,538.68
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,776.38,571.14
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,829.68,605.91
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,870.38,631.88
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,908.0,655.8
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,940.11,676.72
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,968.69,695.47
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,991.26,709.9
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,1009.99,722.06
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,1021.8,729.29
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,1029.6,734.24
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,1029.24,735.09
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,1024.85,733.71
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,1009.87,726.5
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,1004.59,725.68
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,979.43,712.98
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,950.85,698.21
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,911.49,674.84
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,869.45,649.42
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,821.29,619.15
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,766.14,583.25
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,692.78,533.19
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,620.2,481.5
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,523.56,410.18
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,431.23,337.5
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,302.16,226.45
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,162.43,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,29.42,18.89
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,40.72,29.69
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,51.98,39.91
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,62.66,49.32
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,70.08,55.66
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,74.87,59.43
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,79.59,63.03
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,89.99,62.27
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,144.93,85.41
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,202.3,124.66
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,262.3,172.31
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,326.09,225.29
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,386.92,276.05
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,445.97,325.26
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,505.21,373.35
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,500.56,372.94
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,460.64,343.68
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,467.39,349.31
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,478.59,357.48
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,542.64,403.62
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,599.76,444.12
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,745.8,551.41
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,889.51,651.55
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,921.33,670.46
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,949.86,688.12
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,970.78,701.88
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,987.94,713.38
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,998.67,721.37
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,1005.5,727.08
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,1004.42,727.49
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,999.42,725.63
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,983.96,717.6
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,964.79,707.33
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,944.34,696.91
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,913.52,679.57
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,871.85,653.83
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,827.89,626.19
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,771.22,588.79
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,713.46,549.69
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,638.02,496.71
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,563.43,442.11
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,464.92,367.31
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,370.46,291.18
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,250.95,184.95
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,86.65,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,15.38,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,30.25,19.12
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,43.91,31.93
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,57.23,43.85
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,63.97,49.83
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,70.76,55.59
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,79.18,62.69
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,84.36,66.9
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,96.55,66.83
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,148.71,90.34
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,192.17,133.39
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,198.38,150.6
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,246.78,185.96
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,305.45,229.84
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,367.4,276.62
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,444.39,335.43
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,434.76,329.3
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,408.32,309.12
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,548.71,416.7
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,697.65,528.48
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,664.46,500.3
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,597.99,448.01
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,735.86,552.32
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,870.35,648.47
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,901.01,666.9
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,928.39,683.73
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,948.64,696.89
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,965.21,707.7
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,976.28,715.01
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,983.53,719.98
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,982.11,719.43
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,976.86,716.6
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,962.78,706.75
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,945.11,694.77
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,918.22,678.21
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,894.78,664.05
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,854.63,638.9
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,812.26,612.03
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,755.92,574.53
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,698.68,535.49
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,623.97,481.88
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,550.37,427.13
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,451.3,352.71
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,355.25,276.07
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,234.06,167.65
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,68.54,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,14.02,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,27.88,16.98
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,38.84,27.46
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,49.81,37.3
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,58.48,44.9
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,64.31,49.83
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,68.98,53.62
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,73.59,57.25
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,87.25,56.76
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,141.9,81.1
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,204.55,125.19
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,264.4,173.03
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,323.62,222.6
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,384.33,273.29
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,443.75,322.07
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,503.17,369.27
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,559.99,412.95
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,612.03,451.79
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,663.49,489.79
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,713.29,525.54
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,760.43,557.9
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,805.7,586.77
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,844.48,611.87
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,880.32,634.97
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,910.3,652.9
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,936.89,668.63
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,958.13,682.36
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,975.69,693.91
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,985.94,701.49
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,992.33,706.88
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,991.89,708.17
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,987.65,707.29
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,988.27,709.72
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,971.63,701.21
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,945.89,687.99
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,916.91,672.62
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,877.29,649.04
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,835.19,623.42
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,785.81,591.84
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,730.11,554.97
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,657.52,504.68
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,585.99,452.88
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,486.33,378.23
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,391.77,302.8
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,259.38,181.25
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,84.35,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,27.21,16.23
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,37.54,26.2
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,50.54,37.75
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,53.89,40.77
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,57.58,43.89
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,61.53,47.07
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,65.46,50.15
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,87.85,60.59
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,110.37,83.03
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,156.43,116.86
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,212.25,158.07
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,278.49,197.83
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,388.78,276.26
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,449.11,325.95
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,509.28,374.1
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,566.85,418.76
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,623.76,461.42
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,603.81,446.29
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,531.21,391.99
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,681.66,502.99
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,819.86,600.04
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,695.87,510.87
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,499.42,366.52
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,536.75,394.24
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,575.31,421.51
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,567.82,416.18
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,558.7,409.97
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,813.87,594.72
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,1012.56,725.08
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,765.07,560.99
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,426.22,316.59
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,743.33,552.03
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,981.91,711.92
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,955.46,695.99
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,925.75,680.15
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,884.68,655.2
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,841.18,628.28
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,784.81,591.58
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,733.8,557.66
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,656.0,503.57
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,579.66,448.13
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,478.63,372.18
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,382.76,295.31
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,243.38,164.45
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,67.56,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,12.98,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,25.19,14.51
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,36.54,25.36
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,46.09,33.94
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,48.92,36.53
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,52.12,39.22
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,55.94,42.41
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,64.59,49.63
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,111.15,76.63
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,170.25,119.89
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,210.02,148.9
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,251.58,181.49
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,187.6,138.33
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,95.21,70.08
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,100.39,74.09
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,105.61,78.05
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,347.6,265.3
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,614.11,463.29
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,515.35,389.72
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,339.4,255.14
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,276.53,208.02
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,199.27,148.94
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,422.99,320.91
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,655.6,491.45
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,555.48,417.38
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,444.66,334.58
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,506.91,382.63
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,549.81,416.24
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,637.31,482.63
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,702.57,532.69
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,556.17,425.46
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,407.01,312.86
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,231.16,178.56
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,60.8,43.08
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,106.93,80.42
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,160.35,123.47
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,170.62,132.77
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,201.14,158.28
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,435.95,352.98
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,643.61,516.79
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,561.5,454.04
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,489.54,397.87
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,389.84,316.24
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,296.9,236.0
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,169.66,111.09
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,12.98,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,25.18,14.96
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,36.99,26.71
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,46.9,35.95
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,53.66,42.05
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,60.38,47.86
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,64.91,51.66
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,69.4,55.31
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,91.39,58.13
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,148.42,87.31
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,211.38,134.0
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,271.71,184.16
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,331.8,235.74
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,393.25,287.99
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,453.43,338.67
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,513.66,387.76
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,571.36,433.46
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,624.36,474.33
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,676.4,512.73
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,726.73,548.62
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,772.76,580.66
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,816.45,608.74
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,855.12,634.48
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,890.86,658.16
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,921.62,677.15
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,949.05,693.91
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,969.69,707.65
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,986.63,719.16
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,997.23,725.73
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,1003.97,730.01
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,1002.34,730.11
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,1010.62,736.91
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,730.8,549.05
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,382.13,291.34
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,687.24,525.95
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,911.83,684.51
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,879.9,663.05
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,839.01,637.32
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,781.17,599.15
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,722.44,559.28
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,649.68,507.57
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,577.86,454.03
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,473.58,373.75
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,374.88,292.43
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,233.23,143.73
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,65.37,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,10.62,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,22.56,12.73
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,29.77,20.5
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,40.26,30.22
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,45.77,35.23
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,51.32,40.05
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,67.7,54.23
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,84.08,68.09
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,114.33,79.91
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,165.89,111.39
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,210.05,135.62
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,281.42,186.98
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,345.74,242.91
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,410.6,298.86
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,473.85,352.29
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,536.67,403.6
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,597.2,451.36
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,656.44,496.45
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,711.62,538.17
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,764.72,577.29
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,813.62,610.53
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,859.66,640.33
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,901.1,668.05
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,939.3,693.56
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,971.85,715.33
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,1000.72,734.77
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,1023.27,750.19
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,1041.83,763.21
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,1053.43,771.92
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,1060.89,778.2
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,1061.02,781.05
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,1057.03,781.47
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,1044.01,774.67
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,1027.16,765.56
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,1001.75,751.09
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,985.05,742.52
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,944.18,716.04
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,900.65,687.64
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,844.09,649.67
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,786.08,609.59
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,707.12,553.19
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,636.84,500.42
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,529.72,419.05
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,428.34,335.15
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,218.71,124.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
