Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,9.83,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,18.67,4.04
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,34.42,23.11
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,50.12,37.46
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,61.38,47.6
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,72.2,57.06
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,87.39,70.16
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,104.76,84.93
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,66.63,48.25
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,12.96,5.06
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,56.45,40.74
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,98.99,75.17
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,56.12,40.11
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,12.24,4.31
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,20.7,11.16
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,29.18,18.0
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,126.84,96.16
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,228.83,175.99
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,237.55,182.59
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,246.41,189.4
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,542.83,424.11
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,820.36,633.06
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,858.07,659.05
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,892.94,683.88
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,924.96,705.28
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,953.93,724.49
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,973.6,738.71
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,989.59,750.55
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,727.55,561.53
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,384.63,296.43
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,726.49,565.8
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,997.22,764.59
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,981.29,753.82
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,961.76,741.96
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,931.62,723.54
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,898.38,702.76
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,865.88,680.87
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,824.07,651.72
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,761.26,606.61
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,697.93,559.59
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,617.49,497.2
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,538.8,432.91
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,416.62,330.37
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,297.77,201.41
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,113.56,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,7.87,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,18.21,2.99
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,27.01,17.63
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,35.97,26.24
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,41.64,31.55
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,47.39,36.7
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,51.64,40.41
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,55.88,43.99
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,111.74,61.54
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,174.94,101.3
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,239.47,153.4
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,305.8,211.44
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,371.07,269.37
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,436.91,326.83
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,501.06,381.33
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,564.7,433.43
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,624.97,481.2
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,683.84,526.17
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,739.54,568.11
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,793.05,607.13
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,841.74,638.69
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,887.56,667.81
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,928.12,694.31
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,965.27,718.38
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,996.95,737.8
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,1024.84,754.71
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,1046.43,768.54
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,1063.95,779.88
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,1074.76,785.54
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,1081.38,788.73
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,1079.63,788.33
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,1073.72,785.56
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,1060.19,778.13
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,1042.8,768.42
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,1015.34,753.12
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,984.55,735.6
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,941.67,708.99
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,907.32,687.68
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,847.0,647.99
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,785.55,605.88
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,699.48,542.57
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,614.88,476.67
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,487.97,377.42
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,362.15,231.7
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,150.28,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,7.87,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.21,1.49
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,26.98,17.6
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,35.93,26.33
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,41.97,31.99
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,48.05,37.45
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,52.25,41.05
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,56.45,44.5
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,109.02,59.14
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,176.52,103.1
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,240.01,154.05
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,305.31,210.5
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,369.9,266.89
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,434.94,322.52
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,498.16,375.51
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,560.97,426.24
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,620.76,473.03
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,679.08,517.06
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,734.07,558.34
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,786.98,597.05
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,834.42,627.96
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,879.02,656.37
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,919.33,682.93
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,956.33,707.2
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,987.07,725.9
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,1014.08,742.17
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,1034.68,755.83
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,1051.29,767.11
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,1060.95,773.14
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,1066.51,776.8
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,1064.24,776.67
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,1057.93,774.21
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,1042.06,766.29
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,1022.48,756.1
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,1005.66,748.8
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,972.94,730.78
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,927.65,702.59
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,879.94,672.12
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,816.21,629.33
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,751.45,583.95
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,661.66,518.1
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,583.2,456.61
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,453.62,352.7
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,323.36,194.73
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,127.83,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,8.26,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,15.83,0.0
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,30.06,19.88
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,44.2,33.29
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,57.87,45.83
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,71.24,57.81
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,79.49,65.0
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,88.0,72.22
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,127.28,93.51
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,151.88,116.5
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,156.96,121.83
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,155.84,122.13
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,210.64,163.93
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,278.63,216.28
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,308.35,239.69
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,338.79,263.4
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,411.8,319.8
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,486.45,377.02
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,560.41,433.86
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,632.19,488.69
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,735.59,566.47
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,835.05,638.47
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,771.7,590.07
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,659.98,505.3
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,598.33,458.31
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,508.57,389.84
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,641.39,492.04
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,779.19,594.0
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,901.95,683.64
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,1004.18,753.26
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,895.6,679.08
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,762.41,584.46
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,666.07,516.28
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,593.79,463.28
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,754.35,586.78
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,891.7,683.41
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,845.44,649.75
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,797.25,615.78
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,730.45,569.88
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,663.45,522.03
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,574.14,455.01
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,487.27,386.18
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,358.57,280.51
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,227.27,124.64
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,83.9,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,8.65,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,16.59,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,28.7,18.33
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,40.91,29.86
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,51.35,39.31
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,58.91,45.95
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,63.83,50.16
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,68.75,54.22
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,114.19,66.52
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,169.55,101.33
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,231.07,149.86
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,290.96,200.22
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,317.43,232.44
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,307.15,231.76
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,353.4,267.41
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,397.71,300.85
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,515.4,388.95
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,636.59,478.56
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,626.65,469.58
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,566.48,424.52
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,694.65,518.39
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,812.18,600.8
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,786.05,580.29
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,733.29,541.69
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,838.59,617.59
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,931.57,679.06
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,756.7,559.58
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,525.24,392.5
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,575.05,431.37
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,649.65,485.04
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,539.36,406.97
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,451.97,343.57
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,702.79,532.9
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,911.35,677.86
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,876.35,654.34
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,838.69,630.99
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,788.0,598.55
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,735.64,564.08
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,665.2,515.64
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,594.6,465.12
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,496.65,391.04
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,409.44,321.75
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,288.28,221.98
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,161.87,75.52
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,52.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,10.67,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,26.01,16.0
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,40.74,29.81
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,56.15,43.72
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,71.32,57.16
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,85.9,69.79
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,100.2,81.9
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,125.04,90.83
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,171.91,119.86
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,209.08,152.02
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,240.3,180.17
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,279.2,211.54
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,320.14,244.24
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,414.3,315.28
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,532.88,405.64
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,540.49,412.41
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,507.55,387.59
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,569.31,434.55
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,624.88,476.2
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,648.74,492.47
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,669.28,506.2
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,709.55,535.72
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,749.62,564.75
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,688.96,519.72
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,641.48,483.47
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,666.47,502.76
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,690.7,521.09
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,787.42,592.03
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,870.45,652.07
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,778.87,587.17
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,669.13,509.5
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,709.67,541.05
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,724.67,554.12
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,498.87,388.43
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,256.95,201.19
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,232.52,183.22
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,207.97,164.17
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,178.73,141.58
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,149.33,118.22
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,116.59,91.12
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,83.37,63.04
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,44.33,29.9
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,12.98,0.0
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,6.69,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,7.47,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,14.42,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,25.89,15.75
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,39.89,28.89
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,46.81,35.3
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,53.8,41.48
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,58.54,45.58
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,63.29,49.53
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,113.68,65.56
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,169.49,102.16
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,220.93,152.56
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,244.88,180.98
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,264.42,199.07
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,279.78,212.73
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,319.8,243.37
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,363.38,276.35
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,491.94,373.34
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,633.07,477.74
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,568.06,428.61
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,448.78,338.32
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,460.05,346.35
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,470.04,352.69
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,690.86,517.04
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,886.26,651.31
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,826.31,607.76
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,704.48,520.09
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,860.84,632.53
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,981.74,711.15
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,818.68,603.42
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,625.96,466.44
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,813.95,604.88
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,977.86,712.93
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,954.76,697.95
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,928.13,682.54
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,901.91,668.23
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,865.93,647.17
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,818.19,616.89
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,768.68,584.65
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,700.09,536.81
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,631.43,487.15
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,540.67,419.22
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,452.55,349.79
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,322.63,244.43
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,184.71,51.78
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,66.69,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,13.63,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,26.74,16.16
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,39.89,28.71
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,48.33,36.52
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,59.57,46.49
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,65.15,51.2
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,70.9,55.87
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,119.63,71.08
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,173.76,106.18
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,229.86,150.02
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,288.94,198.6
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,347.61,247.23
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,407.85,295.82
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,467.04,342.87
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,524.9,387.46
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,579.76,428.8
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,633.83,468.35
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,684.17,505.26
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,732.99,540.4
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,782.95,575.17
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,823.12,601.29
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,860.07,625.56
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,894.1,647.9
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,922.28,666.51
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,947.12,683.1
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,965.09,694.89
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,979.42,704.57
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,987.53,711.07
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,1005.13,723.87
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,1000.18,721.85
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,991.43,717.81
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,969.6,706.09
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,944.27,692.19
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,911.54,674.17
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,882.87,658.64
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,834.9,628.7
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,785.15,596.76
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,716.78,550.58
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,648.35,502.3
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,557.35,433.82
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,469.01,363.67
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,336.58,254.6
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,193.92,29.11
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,72.06,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,13.95,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,24.72,14.5
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,35.54,25.19
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,42.02,31.24
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,48.58,37.1
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,52.94,40.8
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,63.47,49.7
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,118.27,66.03
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,177.57,105.03
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,237.69,152.97
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,300.19,205.83
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,362.44,259.21
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,425.93,312.76
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,486.01,362.98
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,545.64,411.43
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,602.77,455.77
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,658.92,497.95
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,711.32,536.97
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,761.82,573.7
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,808.22,603.98
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,852.2,631.94
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,890.41,657.03
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,925.5,680.01
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,847.52,626.49
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,704.36,523.36
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,883.36,652.22
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,1012.82,736.15
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,1020.48,740.77
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,1024.2,744.25
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,1020.39,742.61
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,1012.76,738.76
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,995.05,729.07
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,986.29,725.42
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,955.87,708.44
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,922.38,689.37
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,875.29,659.78
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,826.05,627.96
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,758.79,582.4
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,698.79,539.9
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,604.79,469.01
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,513.85,396.55
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,374.55,281.08
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,223.41,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,86.73,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,13.38,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,24.68,14.19
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,35.5,24.97
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,41.2,30.35
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,47.09,35.61
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,51.12,39.12
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,62.28,48.68
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,116.45,64.25
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,175.38,103.29
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,235.06,151.34
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,296.95,204.21
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,358.63,257.1
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,421.57,309.86
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,481.29,359.97
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,540.77,408.45
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,596.75,452.19
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,651.49,493.62
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,702.79,532.23
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,752.21,568.58
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,797.5,598.67
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,840.3,626.51
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,877.46,651.32
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,911.52,674.01
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,939.97,691.9
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,964.93,707.52
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,983.34,720.02
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,997.98,730.25
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,1005.85,736.6
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,1009.88,740.69
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,1005.92,739.4
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,998.2,735.89
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,986.74,730.08
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,958.99,713.52
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,926.07,694.57
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,890.2,673.34
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,840.85,640.97
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,797.14,611.82
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,727.96,563.91
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,658.8,513.92
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,561.76,439.74
