Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,467.79,364.09
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,269.21,201.57
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,38.31,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,12.59,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,25.59,14.54
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,39.12,27.9
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,46.94,35.15
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,57.55,44.51
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,63.26,49.46
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,72.22,57.03
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,120.74,70.52
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,175.69,106.55
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,233.13,152.21
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,293.41,202.69
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,355.65,255.09
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,416.65,305.59
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,475.2,352.87
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,533.95,398.54
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,590.52,441.14
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,646.6,481.86
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,698.22,519.41
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,748.17,554.88
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,789.06,581.7
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,835.35,610.68
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,871.86,634.59
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,905.34,656.59
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,935.4,675.58
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,962.19,692.51
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,981.02,705.35
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,996.16,716.08
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,1005.22,723.17
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,1010.48,728.08
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,1006.45,727.31
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,998.66,724.37
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,996.07,724.97
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,977.08,715.0
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,946.58,698.54
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,913.04,679.86
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,867.58,651.3
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,819.95,620.48
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,752.84,574.8
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,693.19,532.24
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,600.48,462.36
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,510.86,390.77
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,368.81,270.6
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,211.55,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,11.8,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,22.36,11.89
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,32.52,22.43
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,38.4,27.99
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,48.14,36.66
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,52.59,40.57
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,61.93,48.59
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,117.81,64.09
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,178.03,104.65
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,238.96,154.13
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,304.09,209.88
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,365.77,263.02
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,428.22,315.66
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,488.67,366.46
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,548.73,415.42
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,605.22,459.57
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,660.41,501.32
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,712.05,539.27
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,761.64,574.72
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,805.79,603.61
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,847.05,630.27
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,884.01,654.83
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,917.81,677.23
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,945.58,694.6
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,969.78,709.67
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,987.75,721.84
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,1001.94,731.73
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,1008.33,737.12
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,1010.83,740.24
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,1005.84,738.31
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,997.09,734.14
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,991.11,731.99
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,968.87,719.14
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,577.75,447.84
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,94.15,69.83
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,491.84,390.96
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,801.04,615.79
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,739.0,570.21
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,670.71,520.68
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,573.16,446.74
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,479.15,371.22
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,338.28,248.83
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,144.47,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,22.09,11.03
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.96,24.85
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,43.39,31.81
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,50.88,38.53
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,55.73,42.75
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,65.8,51.32
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,116.36,66.0
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,171.99,103.69
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,232.18,152.12
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,291.32,202.35
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,349.79,252.21
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,410.03,302.6
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,420.34,317.02
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,398.25,303.18
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,515.25,392.58
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,632.97,481.8
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,682.29,518.02
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,729.91,552.34
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,658.01,496.0
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,522.57,392.88
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,720.74,542.06
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,890.23,660.64
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,917.84,678.38
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,942.06,694.85
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,764.62,572.77
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,516.61,389.27
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,777.26,585.55
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,983.1,726.66
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,722.05,546.43
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,374.61,286.1
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,411.23,316.11
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,423.03,326.74
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,678.6,524.64
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,879.39,668.14
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,828.79,632.95
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,783.08,602.04
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,714.46,552.96
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,646.04,502.02
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,544.13,423.96
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,446.04,344.76
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,306.08,221.04
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,113.39,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,23.25,11.37
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,37.34,25.84
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,46.12,33.97
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,54.96,41.86
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,72.07,56.72
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,90.67,72.63
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,111.12,73.0
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,174.43,107.89
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,229.16,151.75
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,286.93,200.54
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,260.62,192.89
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,176.19,133.93
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,189.11,144.02
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,202.2,154.05
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,221.71,168.66
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,234.99,178.36
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,321.89,245.38
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,431.41,327.82
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,620.79,471.73
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,804.75,605.37
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,639.26,483.28
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,393.23,297.26
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,315.32,239.34
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,216.1,163.37
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,611.7,468.21
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,940.89,695.77
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,942.29,694.41
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,947.6,698.63
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,939.26,693.54
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,927.43,686.41
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,886.14,660.1
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,841.14,631.29
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,800.84,605.89
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,758.09,578.34
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,684.78,527.73
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,620.98,482.83
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,543.38,426.59
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,467.61,369.08
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,343.77,272.28
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,247.4,192.74
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,149.06,104.61
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,5.68,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,9.86,2.71
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,15.97,8.17
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,22.09,13.6
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,28.23,19.01
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,34.39,23.1
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,36.32,24.59
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,38.26,26.06
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,61.47,45.02
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,84.17,63.32
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,123.98,94.92
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,165.87,127.81
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,223.82,172.71
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,284.65,219.43
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,400.47,307.44
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,528.87,402.34
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,518.98,394.0
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,512.41,388.08
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,495.34,374.74
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,488.48,368.35
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,416.91,315.0
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,318.81,241.27
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,184.95,140.57
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,53.14,36.99
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,47.71,32.81
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,42.28,28.5
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,29.93,18.59
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,17.61,8.66
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.01,0.9
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,7.62,0.6
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,63.44,46.53
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,136.3,105.77
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,117.7,90.78
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,99.18,75.84
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,351.02,284.96
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,564.71,446.77
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,456.93,360.75
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,354.09,277.06
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,210.05,147.56
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,15.99,5.43
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,27.75,18.01
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,43.03,31.89
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,58.11,45.47
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,72.19,57.98
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,86.66,67.23
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,74.14,56.35
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,57.58,42.67
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,70.8,53.54
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,84.17,64.41
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,107.94,83.53
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,132.34,102.92
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,132.18,102.54
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,131.82,102.05
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,139.23,107.65
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,146.89,113.43
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,140.82,108.44
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,134.52,103.3
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,116.08,88.32
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,97.53,73.27
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,57.81,41.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,19.19,10.01
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,66.33,48.28
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,116.66,88.68
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,119.16,90.7
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,121.79,92.9
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,140.19,107.83
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,159.76,123.67
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,145.85,112.68
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,131.87,101.63
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,106.02,81.07
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,80.53,60.59
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,46.76,33.14
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,15.24,7.09
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,13.32,5.52
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,11.4,3.93
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.11,2.02
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,12.19,2.41
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,22.16,13.27
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,35.72,25.56
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,49.03,37.51
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,62.53,49.52
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,76.08,58.56
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,45.19,32.49
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.0,1.06
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,6.48,0.0
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.63,0.67
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,35.27,23.46
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,63.12,46.18
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,72.86,53.88
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,82.74,61.64
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,191.26,148.51
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,305.45,237.22
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,267.26,206.64
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,212.12,163.21
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,227.15,175.1
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,242.86,187.36
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,166.63,127.84
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,92.24,68.74
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,423.21,333.43
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,752.75,574.6
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,491.32,380.52
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,179.44,137.53
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,356.41,279.8
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,496.33,388.72
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,438.32,344.44
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,379.69,299.85
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,548.82,436.58
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,713.21,562.1
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,646.44,513.12
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,580.05,464.5
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,508.33,410.22
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,437.94,354.76
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,327.64,265.09
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,241.02,190.84
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,139.36,93.58
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,16.68,4.73
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,33.09,22.62
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,42.57,31.7
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,52.06,40.48
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,47.37,36.44
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,47.52,34.75
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,74.33,57.13
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,101.47,79.38
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,154.39,118.3
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,221.29,169.48
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,173.3,134.53
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,101.61,78.27
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,93.76,71.61
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,85.71,64.79
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,68.97,50.94
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,52.32,37.22
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,71.73,52.95
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,91.67,69.0
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,53.52,38.08
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,16.11,7.55
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,37.29,24.88
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,58.57,42.19
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.79,41.55
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,57.0,40.94
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,33.41,21.75
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,9.57,2.23
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,94.67,72.48
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,198.17,156.1
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,111.22,86.06
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,35.21,23.58
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,20.22,11.25
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,276.57,230.68
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,528.19,428.42
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,433.81,349.7
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,344.48,273.15
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,197.39,131.09
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,9.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,15.96,3.41
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,31.72,21.28
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,40.59,29.74
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,52.12,40.18
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,55.61,43.44
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,64.17,48.59
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,37.86,26.34
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,9.89,2.69
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,27.12,17.11
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,44.45,31.42
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,53.36,38.6
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,45.72
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,107.05,81.98
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,153.35,118.95
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,143.88,110.92
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,133.84,102.55
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,127.85,97.67
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,121.71,92.68
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,137.62,105.15
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,154.14,117.98
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,170.87,131.17
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,188.3,144.89
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,177.02,136.03
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,165.5,127.03
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,146.06,111.72
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,126.44,96.19
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,149.42,114.54
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,173.99,133.97
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,132.14,101.16
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,91.2,68.63
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,57.62,41.6
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,26.76,16.43
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,38.78
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,86.3,65.76
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,426.59,346.41
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,687.04,541.36
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,609.01,481.52
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,527.35,419.51
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,422.68,336.49
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,324.24,253.8
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,196.51,125.36
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,30.65,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,8.53
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,27.52,18.39
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,38.06,27.97
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,49.07,37.85
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,60.07,45.34
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,80.2,62.02
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,101.05,79.0
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,96.85,75.35
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,91.67,70.93
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,99.32,77.04
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,107.04,83.18
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,118.37,92.25
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,129.91,101.44
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,162.17,127.22
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,196.29,154.25
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,179.48,140.59
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,161.78,126.26
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,180.3,141.16
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,199.63,156.64
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,217.04,170.62
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,235.29,185.27
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,239.94,189.11
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,244.83,193.2
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,203.79,160.43
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,162.35,127.06
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,239.0,189.28
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,304.36,241.5
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,210.83,167.21
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,106.8,82.56
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,73.94,55.82
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,44.46,31.52
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,49.46,35.81
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,54.48,40.11
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,47.12,34.05
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,39.79,27.94
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,32.47,21.82
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,25.17,15.62
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,18.27,9.63
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,3.64
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,6.44,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.57,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
