Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,9.44,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,22.24,11.78
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,28.95,20.33
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,35.86,27.16
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,40.41,31.58
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,63.3,39.02
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,122.13,67.45
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,185.07,114.37
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,248.12,169.61
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,313.36,229.73
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,378.07,289.51
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,443.6,348.72
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,506.95,405.7
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,569.99,460.66
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,629.42,510.29
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,687.51,557.16
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,742.16,599.6
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,794.75,638.4
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,842.79,671.57
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,887.99,702.32
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,928.06,730.4
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,964.86,756.05
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,995.41,775.79
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,1022.26,792.93
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,1042.94,806.97
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,1059.65,818.42
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,1068.79,825.22
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,1073.83,829.48
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,1070.65,827.89
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,1063.47,823.8
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,1045.11,812.6
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,1023.24,799.08
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,991.84,779.42
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,957.49,757.35
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,919.38,730.94
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,867.9,693.75
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,793.97,638.44
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,719.69,579.67
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,608.26,488.63
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,499.86,388.03
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,249.2,32.64
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,9.05,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,21.22,10.58
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,28.34,19.82
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,35.65,26.98
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,40.56,31.75
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,59.86,36.45
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,117.58,64.48
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,182.12,112.65
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,243.99,165.93
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,308.15,223.78
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,371.73,281.62
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,436.17,339.05
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,498.23,393.06
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,560.09,444.98
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,618.16,492.33
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,674.96,537.08
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,728.38,578.95
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,779.82,617.89
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,827.01,649.9
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,871.59,679.67
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,910.47,705.14
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,946.12,728.21
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,975.72,747.5
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,1001.67,764.37
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,1021.86,778.42
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,1038.18,790.07
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,1046.53,797.07
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,1050.88,801.67
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,1047.78,800.97
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,1040.8,797.9
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,1023.34,787.83
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,1002.34,775.45
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,970.64,755.6
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,936.08,733.42
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,897.43,706.78
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,845.51,669.54
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,772.88,616.56
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,699.9,560.13
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,588.65,470.65
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,481.0,371.51
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,239.39,15.44
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,9.44,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,20.12,8.92
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,29.74,20.6
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,37.7,28.3
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,42.81,33.22
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,61.05,37.91
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,114.98,63.86
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,173.55,106.64
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,233.01,157.3
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,295.07,212.74
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,356.69,267.95
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,417.84,321.9
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,476.71,373.45
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,535.46,423.41
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,591.05,469.47
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,645.49,513.31
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,696.72,553.19
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,746.15,590.64
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,790.43,621.42
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,832.26,650.06
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,869.12,676.21
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,902.93,700.18
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,930.15,718.07
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,953.86,733.54
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,970.78,745.82
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,983.97,755.71
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,989.66,760.57
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,991.57,763.05
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,985.97,760.1
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,976.73,754.81
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,967.07,749.37
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,941.86,733.0
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,907.47,710.33
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,870.28,685.3
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,816.15,646.47
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,760.3,605.23
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,692.89,554.95
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,618.81,496.73
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,506.09,404.35
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,398.66,305.64
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,199.85,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.57,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.02,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,6.82,0.17
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,10.62,3.65
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,14.44,7.13
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,18.26,9.9
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,22.48,13.47
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,26.7,16.99
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,96.09,72.76
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,175.49,136.3
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,161.39,126.33
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,139.85,109.53
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,124.9,97.26
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,108.88,84.05
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,96.29,73.5
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,83.6,62.92
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,86.48,65.18
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,89.38,67.48
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,91.1,68.68
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,92.84,69.91
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,92.95,69.98
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,93.07,70.08
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,139.98,108.05
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,190.57,148.61
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,164.76,127.9
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,138.68,106.96
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,129.87,100.02
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,121.01,93.03
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,67.72,49.96
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,21.4,12.04
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,13.73,5.74
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.17,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,3.79,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.03,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,9.05,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,19.18,6.66
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,26.41,17.4
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,36.73,27.25
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,42.29,32.57
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,60.3,37.58
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,113.8,62.84
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,172.72,105.53
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,232.8,156.82
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,295.73,213.29
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,358.65,269.95
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,421.58,325.6
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,481.78,378.05
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,541.96,428.69
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,599.4,475.5
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,655.9,520.09
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,708.4,561.31
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,759.11,600.06
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,805.97,632.03
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,850.48,661.89
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,888.85,688.11
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,924.15,712.02
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,953.83,730.88
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,980.04,747.31
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,999.85,760.48
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,1015.89,771.22
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,1024.56,777.11
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,1029.35,780.6
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,1026.15,778.89
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,1019.13,774.83
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,1001.91,763.99
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,981.25,750.93
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,949.24,730.46
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,925.63,715.48
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,876.31,680.53
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,825.04,643.26
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,751.75,590.22
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,678.25,533.92
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,567.06,445.97
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,459.73,347.19
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,227.85,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,9.05,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,19.08,5.64
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,28.62,19.24
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,38.16,28.4
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,43.83,33.83
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,60.74,38.96
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,112.13,64.33
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,168.18,105.12
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,227.68,154.77
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,287.36,206.86
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,346.09,258.92
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,406.15,311.19
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,463.87,360.45
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,521.93,408.41
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,577.15,452.83
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,631.5,495.18
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,682.06,533.36
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,731.11,569.36
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,668.66,519.92
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,557.36,433.94
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,733.92,568.95
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,882.86,674.19
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,919.22,697.09
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,942.31,711.9
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,959.17,723.68
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,972.4,733.21
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,976.81,735.59
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,977.42,735.66
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,970.25,731.71
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,959.42,725.5
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,937.09,711.6
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,911.37,695.44
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,882.4,676.57
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,843.66,650.5
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,784.23,607.99
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,723.5,563.47
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,643.54,505.62
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,564.08,445.1
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,444.6,350.94
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,330.09,249.65
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,164.25,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,9.83,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,18.88,4.06
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,30.58,20.3
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,42.3,31.34
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,49.96,38.54
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,69.25,47.41
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,55.78,32.33
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,0.82
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.13,2.11
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,24.82,15.36
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,39.06,27.28
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,33.69,22.7
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,28.32,18.15
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,34.1,22.89
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,39.9,27.61
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,41.07,28.54
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,42.24,29.48
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,55.39,40.32
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,68.58,51.16
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,98.82,75.93
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,130.74,101.88
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,156.31,122.78
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,183.4,144.83
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,158.93,124.99
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,134.24,104.93
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,129.14,100.95
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,124.07,96.99
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,147.73,117.06
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,173.53,138.9
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,262.93,214.28
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,357.05,291.89
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,324.73,266.13
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,272.14,224.13
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,240.0,198.13
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,207.69,171.4
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,167.31,137.38
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,126.41,102.19
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,83.16,64.25
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,29.97,17.96
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,12.28,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,9.44,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,18.01,2.4
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,31.76,21.66
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,45.37,34.68
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,54.88,43.63
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,71.91,51.39
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,114.0,73.45
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,162.73,108.49
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,216.36,152.79
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,270.33,199.28
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,324.31,245.9
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,381.18,294.05
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,389.63,305.46
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,376.52,297.54
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,387.75,306.79
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,381.36,301.54
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,369.35,291.98
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,351.76,277.59
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,310.38,244.66
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,279.28,219.34
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,247.99,194.68
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,198.75,155.62
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,285.18,224.44
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,360.43,282.55
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,309.47,242.53
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,256.49,200.96
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,222.41,174.77
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,210.14,165.41
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,203.4,160.5
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,196.77,155.65
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,325.05,260.13
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,409.77,328.1
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,379.56,305.27
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,349.19,282.6
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,311.86,253.59
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,274.33,223.72
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,230.8,188.18
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,187.26,151.6
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,135.31,106.9
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,66.87,47.3
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,29.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,9.05,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,17.47,0.43
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,28.18,18.28
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,41.57,31.0
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,46.51,35.82
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,55.62,42.0
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,67.92,52.38
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,80.44,62.71
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,96.54,75.83
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,113.48,89.52
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,110.89,86.99
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,107.46,83.71
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,113.83,88.76
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,120.27,93.85
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,138.03,108.02
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,156.63,122.81
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,162.67,127.32
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,168.84,131.95
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,240.07,189.24
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,305.56,241.2
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,338.74,267.89
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,373.97,296.21
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,524.46,415.89
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,643.33,509.1
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,604.49,478.33
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,561.98,444.92
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,561.24,445.38
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,559.23,444.83
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,410.91,328.32
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,260.61,206.91
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,581.5,469.01
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,839.1,666.3
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,799.98,638.03
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,758.48,608.82
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,700.92,565.52
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,642.01,520.06
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,555.26,451.86
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,477.76,388.42
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,368.56,296.51
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,266.34,200.89
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,131.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,7.87,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,15.17,0.0
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,28.41,17.85
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,41.6,30.3
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,55.29,42.68
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,72.35,53.09
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,102.77,72.06
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,136.66,97.19
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,198.24,136.77
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,285.79,201.77
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,347.19,256.34
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,410.95,312.43
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,470.98,365.32
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,531.82,417.66
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,590.37,467.18
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,648.71,515.48
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,701.39,557.76
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,752.44,597.8
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,711.01,563.51
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,627.69,496.89
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,782.54,618.78
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,920.89,719.46
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,950.78,738.8
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,977.23,756.16
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,996.71,770.14
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,1012.45,781.65
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,1020.18,788.01
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,1024.03,791.88
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,1020.25,791.19
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,1012.72,788.01
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,994.53,775.8
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,972.95,761.26
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,951.57,746.55
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,915.44,720.81
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,863.34,681.5
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,809.32,640.79
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,732.26,583.98
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,655.0,523.65
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,535.17,426.04
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,433.33,327.05
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,213.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
