Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,7.87,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.52,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,25.68,15.95
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,34.99,25.13
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,40.77,30.69
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,55.38,35.63
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,109.05,61.44
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,164.83,100.9
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,222.2,148.45
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,283.03,201.43
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,343.34,254.65
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,405.25,308.1
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,464.85,359.1
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,524.87,408.87
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,578.43,451.61
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,633.56,494.0
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,685.19,533.03
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,735.29,569.53
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,781.89,600.09
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,826.48,627.59
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,864.21,652.52
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,899.05,675.38
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,929.26,693.7
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,956.26,709.81
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,975.22,723.11
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,990.56,734.28
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,998.7,741.47
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,1003.09,746.44
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,998.8,746.82
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,990.84,744.97
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,986.29,744.57
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,966.15,733.58
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,932.73,711.81
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,896.41,687.67
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,844.67,650.77
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,791.0,611.44
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,713.27,557.69
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,635.38,500.24
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,527.37,414.77
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,415.34,310.91
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,205.18,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,21.99,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.57,17.73
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,32.42,23.35
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,38.13,28.92
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,52.73,33.75
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,106.35,57.37
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,165.87,100.1
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,228.74,153.98
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,292.15,211.55
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,355.46,269.43
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,420.52,327.74
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,482.9,382.83
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,545.41,436.03
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,604.86,484.91
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,663.56,531.59
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,718.21,574.76
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,771.07,615.18
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,819.86,648.38
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,866.2,679.27
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,907.19,707.56
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,945.07,733.52
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,976.53,753.52
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,1004.43,771.01
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,1026.03,785.68
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,1043.75,797.88
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,1054.64,806.1
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,1061.54,811.89
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,1059.13,811.6
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,1052.75,808.87
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,1037.16,800.01
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,1018.04,788.8
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,987.47,769.2
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,953.91,747.17
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,906.32,713.11
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,866.87,683.71
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,793.66,630.72
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,720.17,574.12
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,607.61,482.67
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,498.55,375.84
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,245.14,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,6.69,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,14.06,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,23.33,14.11
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,32.69,23.69
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,38.57,29.45
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,55.63,37.54
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,106.79,60.86
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,163.46,101.58
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,220.94,150.08
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,281.77,204.21
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,342.01,258.71
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,403.89,313.74
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,463.32,366.07
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,523.07,417.15
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,576.83,461.35
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,632.01,505.11
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,683.44,546.08
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,733.3,584.86
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,779.05,617.35
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,822.65,646.99
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,860.37,673.61
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,895.23,698.15
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,924.43,717.33
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,950.32,734.22
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,968.83,747.45
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,983.73,758.39
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,991.11,762.87
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,994.76,765.02
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,1003.21,773.62
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,995.94,771.49
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,978.19,760.81
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,956.97,747.75
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,924.32,725.81
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,888.74,701.37
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,835.95,662.85
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,781.24,621.83
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,704.21,564.29
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,637.59,511.41
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,520.96,416.53
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,409.99,310.86
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,202.57,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,12.09,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,25.81,15.71
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,39.28,29.13
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,53.07,42.1
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,68.66,52.72
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,95.45,70.32
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,127.24,94.67
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,120.67,93.62
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,97.03,77.54
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,156.45,125.25
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,230.35,185.17
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,180.51,145.32
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,121.22,96.32
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,76.82,59.1
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,33.72,22.81
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,64.26,48.39
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,96.01,74.72
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,154.81,123.19
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,218.19,174.54
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,171.74,136.77
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,124.88,98.3
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,71.28,54.06
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,22.21,13.06
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,73.38,55.95
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,131.86,104.43
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,76.07,58.25
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,26.79,17.01
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,72.55,55.59
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,128.71,102.54
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,109.88,87.03
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,91.06,71.5
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,81.24,63.54
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,71.43,55.48
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,61.09,46.77
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,50.72,37.91
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,39.22,28.03
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,19.17
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,11.34
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.32
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,4.92,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,8.34,1.78
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,12.53,5.73
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,16.73,9.67
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,20.94,12.78
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,25.16,16.49
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,40.17,29.61
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,55.25,42.67
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,71.46,56.6
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,87.95,70.64
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,75.15,59.48
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,62.27,48.28
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,82.0,65.0
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,102.27,81.99
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,77.69,60.98
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,53.81,40.57
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,77.34,60.6
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,102.11,81.57
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,70.89,55.04
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,41.47,29.95
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,71.29,55.42
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,103.85,83.07
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,69.32,53.78
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,37.58,26.71
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,36.03,25.38
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,34.48,24.04
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,62.66,48.35
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,95.31,76.5
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,86.84,69.4
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,78.37,62.3
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,70.39,55.56
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,62.42,48.79
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,52.99,40.67
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,43.67,32.56
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,35.18,25.08
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,26.72,17.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,18.67,10.29
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,10.64,2.86
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.46
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.83
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,15.2
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,29.0,19.76
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,25.94,17.05
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,16.76,9.0
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,24.05,15.27
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,29.45,19.8
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,27.54,18.11
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,25.63,16.39
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,23.72,14.69
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,49.93,37.02
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,76.51,59.49
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,117.14,93.67
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,160.23,129.55
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,120.5,96.34
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,81.54,63.58
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,102.73,81.46
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,125.02,100.17
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,107.27,85.36
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,89.66,70.63
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,75.66,58.89
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,62.29,47.63
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,52.98,39.78
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,43.69,31.93
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,61.86,47.59
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,84.2,66.83
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,75.3,59.35
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,66.41,51.84
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,56.51,43.38
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,46.58,34.8
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,36.73,26.25
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,27.49,18.11
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,19.05,10.55
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,10.64,2.82
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,5.69,0.0
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,6.83,0.37
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,27.47,18.53
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,48.29,36.66
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,59.91,46.54
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,71.57,56.34
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,79.48,62.96
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,87.5,69.64
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,95.65,76.39
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,103.93,83.24
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,144.97,117.67
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,188.62,153.79
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,152.82,123.62
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,116.5,93.03
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,138.34,111.39
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,161.29,130.48
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,191.21,155.25
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,223.05,181.38
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,269.53,219.72
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,298.01,243.39
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,223.48,182.42
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,133.33,107.23
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,133.47,107.73
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,133.99,108.42
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,560.57,468.48
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,909.32,731.18
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,874.18,703.43
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,836.45,677.06
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,789.51,643.41
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,740.81,607.13
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,661.87,544.86
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,583.4,480.24
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,479.21,391.31
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,379.91,292.93
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,188.87,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,11.8,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,20.85,10.78
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,32.1,22.89
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,38.12,28.94
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,47.58,37.9
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,98.44,54.31
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,155.47,94.4
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,213.74,144.15
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,275.32,200.38
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,336.94,258.07
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,398.83,315.59
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,349.13,284.29
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,233.09,191.25
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,184.17,150.42
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,122.89,98.39
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,114.05,90.89
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,105.13,83.32
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,122.05,97.26
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,139.61,111.62
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,117.62,93.28
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,95.75,75.01
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,106.2,83.77
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,117.05,92.85
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,131.19,104.71
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,146.18,117.3
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,116.64,92.62
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,87.67,68.36
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,89.96,70.56
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,92.55,73.03
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,91.21,72.06
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,90.16,71.35
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,80.83,63.71
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,71.51,56.0
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,428.41,366.23
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,709.74,590.28
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,627.51,522.57
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,545.46,454.45
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,420.5,348.47
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,307.1,240.37
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,151.45,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,22.26,11.72
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,33.11,23.98
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,39.97,30.83
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,48.98,39.37
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,96.0,56.37
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,149.09,93.67
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,203.57,139.22
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,261.92,190.94
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,321.05,243.91
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,380.09,295.93
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,437.82,345.98
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,496.31,394.92
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,446.79,358.75
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,347.06,279.84
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,369.22,298.33
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,391.38,315.9
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,404.75,325.7
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,417.2,334.68
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,394.71,316.53
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,350.22,281.36
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,354.27,284.58
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,358.17,287.43
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,342.73,275.3
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,326.43,262.56
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,361.28,291.14
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,419.96,337.28
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,276.68,223.43
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,138.18,109.62
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,218.93,177.68
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,286.42,232.69
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,264.02,214.95
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,241.5,197.4
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,510.99,414.53
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,714.23,558.42
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,634.79,501.22
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,555.64,444.07
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,440.17,353.55
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,329.97,253.33
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,162.55,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.65,6.3
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,26.39,18.12
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,39.99,31.19
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,53.44,44.04
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,67.54,54.47
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,82.36,67.35
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,98.09,80.9
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,114.84,95.35
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,136.82,114.15
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,157.95,132.15
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,173.48,145.59
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,189.36,159.25
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,173.18,145.21
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,162.77,136.02
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,171.47,143.39
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,180.45,151.01
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,181.65,151.93
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,182.78,152.81
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,265.79,225.06
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,341.01,290.17
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,355.07,302.41
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,369.67,315.26
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,301.6,256.73
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,210.57,177.92
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,150.48,126.16
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,92.16,75.21
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,236.4,203.99
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,405.36,350.42
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,296.56,256.49
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,209.68,179.81
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,191.51,164.36
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,173.37,148.71
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,135.1,115.24
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,115.62,97.93
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,91.44,76.14
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,67.16,53.96
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,46.03,34.59
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,22.88,13.16
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,10.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,10.23,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,19.94,9.35
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,29.39,21.08
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,35.72,27.58
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,45.99,37.46
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,83.53,57.58
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,83.52,68.65
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,97.86,81.01
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,112.78,93.79
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,152.38,126.84
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,195.68,163.28
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,216.76,181.65
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,238.23,200.16
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,284.78,239.13
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,326.63,273.71
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,352.64,294.57
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,379.35,315.68
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,375.82,311.52
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,369.63,305.19
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,439.07,362.34
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,532.66,436.15
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,544.41,443.48
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,555.09,450.61
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,501.57,408.73
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,466.26,380.62
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,560.45,456.2
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,633.36,513.25
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,458.92,377.17
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,282.44,233.78
