Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,230.66,191.98
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,159.04,131.83
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,570.63,478.44
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,887.41,710.37
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,834.85,669.86
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,780.23,631.57
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,711.94,581.06
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,635.32,521.05
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,520.63,426.53
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,410.85,321.8
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,205.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,22.22,10.28
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,34.67,25.39
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,42.2,33.03
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,49.79,40.37
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,94.35,57.4
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,146.37,93.52
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,200.02,138.38
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,257.89,190.06
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,218.98,172.95
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,120.47,98.63
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,122.73,100.55
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,124.62,101.97
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,143.44,117.6
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,163.37,134.08
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,156.67,128.24
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,149.41,121.95
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,191.59,157.38
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,253.01,208.18
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,193.91,158.83
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,149.82,121.62
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,140.26,113.45
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,130.56,105.13
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,103.38,82.39
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,76.84,60.04
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,69.74,54.11
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,63.06,48.5
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,66.55,51.57
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,70.69,55.23
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,59.92,46.11
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,49.84,37.55
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,44.81,33.29
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,39.79,29.01
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,412.0,354.73
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,735.15,611.9
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,656.12,547.12
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,577.33,482.3
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,465.34,386.64
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,358.17,283.51
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,180.93,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,8.65,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,19.36,7.34
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,29.89,20.47
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,36.46,27.03
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,43.11,33.35
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,88.19,49.71
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,141.43,85.74
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,137.45,97.61
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,83.34,66.04
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,86.1,68.14
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,88.75,70.09
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,96.1,75.99
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,103.56,81.93
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,199.13,161.45
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,312.11,253.89
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,374.31,304.72
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,457.55,371.76
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,479.52,388.65
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,500.54,404.73
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,495.29,400.08
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,468.12,378.45
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,543.57,438.51
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,602.79,485.32
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,412.15,333.71
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,192.85,153.38
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,212.62,170.35
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,256.54,206.46
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,306.21,248.46
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,380.21,309.17
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,234.88,190.99
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,100.33,78.28
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,90.09,70.19
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,79.85,61.9
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,69.08,53.04
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,58.29,44.02
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,46.31,33.82
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,34.13,23.32
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,23.68,14.18
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,13.7,5.23
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,6.83,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,18.16,6.08
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,28.35,19.34
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,34.6,25.69
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,40.96,31.81
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,88.67,50.41
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,142.17,86.41
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,196.86,131.74
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,255.39,183.96
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,313.84,237.15
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,374.36,291.34
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,432.58,342.94
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,491.46,393.37
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,547.82,440.04
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,599.99,481.84
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,650.69,520.67
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,700.01,556.87
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,745.59,588.71
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,789.26,616.8
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,827.69,640.6
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,863.44,661.66
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,892.59,676.05
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,918.58,687.44
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,938.53,699.59
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,955.03,709.62
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,963.56,714.39
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,968.48,717.1
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,965.72,717.51
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,971.36,723.62
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,952.73,714.89
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,930.68,704.02
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,899.31,685.21
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,865.05,664.1
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,814.24,629.67
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,761.46,592.76
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,695.37,547.17
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,621.73,492.82
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,510.44,405.57
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,404.11,309.35
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,202.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,15.78,3.77
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,32.19,22.16
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,39.78,29.71
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,47.43,36.92
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,87.75,50.92
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,139.68,84.8
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,193.4,128.23
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,251.31,178.67
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,310.8,231.44
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,371.09,284.55
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,429.02,335.41
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,487.84,385.61
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,544.03,432.39
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,600.28,477.85
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,651.7,519.23
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,701.81,558.66
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,745.48,591.35
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,793.74,624.94
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,832.01,652.35
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,867.55,677.82
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,897.32,699.14
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,923.92,718.49
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,944.65,733.07
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,961.91,745.47
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,971.99,752.99
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,978.44,758.2
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,976.35,759.08
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,970.67,757.64
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,964.57,754.62
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,943.16,740.78
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,912.49,721.08
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,878.92,698.91
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,830.48,665.41
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,780.04,629.15
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,706.43,573.17
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,641.92,521.2
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,530.74,428.9
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,424.6,329.13
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,212.78,8.39
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,14.59,2.65
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,29.81,20.61
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,37.54,28.43
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,45.32,35.9
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,86.01,50.39
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,138.1,84.86
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,192.38,129.11
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,250.88,180.35
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,310.23,233.29
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,369.64,285.53
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,427.08,335.61
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,485.42,384.85
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,378.09,304.53
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,200.91,161.41
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,211.96,170.54
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,223.29,179.22
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,242.24,194.11
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,262.24,209.72
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,318.87,255.47
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,398.04,317.59
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,366.16,291.92
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,351.07,279.61
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,351.95,280.77
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,352.72,281.81
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,365.93,292.69
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,402.02,320.87
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,435.21,348.52
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,468.31,376.08
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,365.9,295.46
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,240.3,194.33
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,220.62,179.51
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,200.92,164.04
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,501.14,412.77
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,733.83,586.79
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,656.3,527.2
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,578.91,467.6
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,467.76,378.29
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,361.18,282.13
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,184.69,18.03
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,5.3,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,10.63,3.73
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,17.12,9.99
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,23.63,16.21
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,30.55,21.5
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,37.48,27.64
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,38.63,28.59
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,39.79,29.5
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,44.42,33.43
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,49.07,37.33
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,53.72,41.28
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,58.38,45.22
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,67.33,52.74
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,76.48,60.38
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,78.92,62.24
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,81.38,64.13
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,85.1,67.09
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,88.87,70.09
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,94.38,74.7
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,100.03,79.43
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,128.15,102.89
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,158.07,127.55
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,133.58,107.2
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,109.16,86.88
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,110.66,88.12
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,112.37,89.51
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,118.72,94.97
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,125.84,101.1
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,151.86,123.74
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,200.58,165.05
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,162.47,133.68
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,144.97,119.35
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,422.4,357.02
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,653.03,537.69
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,572.89,473.27
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,494.28,410.09
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,387.88,320.76
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,287.21,227.82
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,146.29,22.65
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,14.99,1.23
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,30.53,20.69
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,38.56,28.78
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,46.63,36.44
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,83.18,48.97
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,134.28,81.81
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,187.09,124.44
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,244.17,174.52
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,302.83,227.23
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,362.29,280.45
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,303.54,242.56
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,183.21,147.45
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,153.27,122.34
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,127.98,100.82
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,130.78,102.81
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,133.66,104.86
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,134.98,105.65
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,136.33,106.48
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,122.04,94.81
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,107.71,83.11
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,117.15,90.65
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,126.96,98.48
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,153.55,120.35
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,181.98,143.67
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,270.53,216.75
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,345.35,278.08
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,277.14,222.72
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,187.0,149.02
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,257.45,208.35
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,331.02,269.35
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,310.06,253.29
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,288.71,236.86
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,545.18,450.24
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,756.57,611.39
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,682.88,553.59
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,609.37,495.28
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,496.78,402.21
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,388.67,303.65
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,198.7,42.41
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,27.36,17.3
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,34.75,24.6
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,42.2,31.5
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,78.98,43.8
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,130.25,75.83
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,110.19,72.69
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,39.79,27.86
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,49.45,35.83
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,59.14,43.72
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,74.77,56.43
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,90.72,69.26
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,96.1,73.36
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,101.54,77.5
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,399.38,320.35
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,692.1,547.23
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,737.77,579.98
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,781.38,610.1
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,821.8,638.27
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,859.73,664.44
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,883.99,679.45
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,914.59,698.86
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,936.39,713.72
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,954.83,726.43
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,967.75,735.47
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,977.17,742.27
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,987.99,750.71
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,983.39,748.62
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,970.7,739.69
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,954.52,728.4
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,924.05,706.9
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,890.6,682.78
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,843.37,647.44
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,794.02,609.49
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,720.85,558.62
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,647.19,504.43
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,549.05,428.98
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,445.9,339.36
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,225.64,59.77
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,13.83,0.0
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,26.77,18.4
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,40.73,32.41
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,54.47,45.85
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,73.3,58.88
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,95.45,77.45
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,117.78,97.08
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,141.17,118.03
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,163.71,138.4
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,186.93,159.26
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,208.32,178.29
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,230.28,197.59
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,230.64,198.2
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,228.28,196.05
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,320.93,277.12
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,426.77,368.34
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,414.72,357.95
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,413.33,356.37
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,459.0,396.4
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,526.09,453.74
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,542.71,468.07
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,558.6,481.96
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,709.52,612.35
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,856.61,733.25
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,770.2,663.56
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,688.46,594.84
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,860.47,738.52
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,999.43,848.25
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,990.54,841.87
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,966.08,824.21
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,935.18,800.77
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,901.2,774.6
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,854.59,738.0
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,805.72,698.44
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,731.76,635.9
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,667.84,579.02
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,563.35,486.0
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,462.91,386.7
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,235.01,83.67
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,11.85,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,26.55,18.08
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,33.49,25.57
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,40.54,32.61
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,77.04,44.33
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,131.73,79.76
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,188.36,127.24
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,248.96,183.12
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,309.13,240.85
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,371.46,300.32
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,431.1,356.49
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,491.33,411.52
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,549.09,463.78
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,606.5,514.31
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,603.16,511.44
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,566.95,480.89
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,624.49,527.99
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,677.8,570.5
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,779.9,651.15
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,882.48,726.86
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,852.48,701.95
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,808.3,667.51
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,898.36,735.76
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,983.54,798.01
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,932.41,758.84
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,869.62,712.09
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,888.74,727.71
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,897.57,735.07
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,820.67,678.38
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,722.24,604.62
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,830.62,690.01
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,913.51,752.28
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,864.64,714.69
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,813.61,675.64
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,742.26,620.31
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,670.23,561.54
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,570.52,476.26
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,465.87,378.21
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,237.11,94.79
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
