Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,12.59,0.0
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,25.73,16.97
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,33.16,24.79
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,40.66,32.09
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,73.46,42.86
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,124.95,75.0
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,180.72,119.82
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,237.81,169.97
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,295.09,221.88
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,354.73,275.45
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,412.48,326.95
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,471.17,377.79
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,526.46,424.78
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,581.47,470.22
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,479.1,390.25
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,304.71,248.41
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,319.18,260.72
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,333.79,272.2
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,367.09,298.32
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,385.09,312.24
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,347.95,282.19
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,327.09,264.92
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,329.42,267.24
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,331.78,269.54
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,677.49,547.31
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,968.19,755.2
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,617.25,498.47
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,173.06,138.98
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,585.12,480.94
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,908.66,718.95
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,877.07,694.05
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,850.23,675.83
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,804.88,642.39
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,757.71,606.79
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,685.64,554.25
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,613.66,498.94
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,511.64,417.01
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,413.46,329.74
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,213.47,92.12
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,12.61,0.0
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,25.77,16.44
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,32.81,23.88
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,39.95,30.77
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,71.71,40.91
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,123.64,72.52
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,179.94,117.34
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,237.63,167.88
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,295.01,220.06
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,354.71,274.13
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,412.79,326.41
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,471.75,378.01
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,463.75,374.47
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,412.01,333.49
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,404.01,327.5
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,374.52,303.53
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,477.81,387.09
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,593.83,478.21
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,611.64,491.54
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,626.91,503.24
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,615.73,494.32
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,619.91,496.75
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,803.01,638.55
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,943.01,738.72
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,952.28,743.39
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,969.69,754.91
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,968.56,754.58
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,963.79,751.98
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,945.15,739.71
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,923.07,725.11
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,892.68,703.98
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,859.36,680.34
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,811.73,646.32
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,769.96,615.56
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,699.56,563.69
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,629.2,509.18
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,525.84,426.01
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,426.49,338.23
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,220.03,103.52
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,12.99,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,26.45,16.85
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,34.2,24.97
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,42.01,32.47
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,71.01,41.74
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,121.18,72.03
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,173.66,113.53
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,232.74,165.17
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,289.42,217.04
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,348.72,271.25
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,405.83,322.9
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,463.97,373.98
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,519.35,421.42
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,574.64,467.27
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,560.67,455.73
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,516.23,418.92
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,646.32,522.9
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,769.25,616.71
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,808.53,644.26
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,845.26,670.27
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,874.81,689.94
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,901.23,707.32
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,922.9,722.68
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,941.22,735.79
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,951.21,743.17
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,957.63,748.27
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,956.91,748.55
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,964.57,754.96
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,946.41,743.19
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,924.78,729.18
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,894.99,708.85
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,862.26,686.06
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,812.05,650.27
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,767.91,617.93
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,697.36,565.64
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,626.85,510.73
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,519.98,423.44
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,417.0,332.42
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,217.2,111.22
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,5.69,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,11.4,3.92
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,19.44,11.6
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,27.49,19.08
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,36.34,25.81
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,45.16,33.44
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,53.55,40.58
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,62.03,47.7
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,69.85,54.15
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,77.76,60.6
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,84.58,66.07
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,91.49,71.57
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,97.28,76.09
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,103.14,80.66
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,107.86,84.27
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,112.65,87.93
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,130.86,102.62
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,149.84,117.83
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,172.79,136.55
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,197.05,156.27
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,197.44,156.3
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,197.89,156.46
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,167.88,132.12
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,137.5,107.35
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,122.5,95.32
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,107.51,83.24
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,95.78,73.76
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,84.04,64.25
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,60.31,44.64
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,39.04,26.99
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,35.17,23.9
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,31.32,20.78
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,362.83,301.67
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,652.19,522.55
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,571.87,459.51
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,499.84,403.42
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,396.97,320.13
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,299.33,235.61
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,157.79,83.27
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,12.63,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,27.08,16.4
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,35.9,25.34
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,44.73,33.49
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,69.55,41.46
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,116.44,68.29
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,133.51,92.52
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,110.88,85.74
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,132.9,103.33
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,156.86,122.46
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,214.88,168.49
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,276.66,217.95
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,307.0,242.41
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,338.37,267.44
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,363.16,287.47
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,388.02,307.36
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,415.4,328.55
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,443.3,349.93
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,348.78,275.1
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,210.38,164.05
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,252.66,197.64
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,280.02,219.1
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,422.69,333.75
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,573.56,451.25
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,339.45,269.8
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,94.72,71.21
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,144.88,112.71
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,200.77,158.46
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,179.85,141.67
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,158.79,124.77
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,143.57,112.81
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,128.45,100.79
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,417.53,342.64
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,671.2,538.5
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,596.0,480.31
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,520.78,421.37
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,411.0,332.28
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,311.15,245.75
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,164.24,91.35
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,12.27,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,23.89,13.64
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,37.61,26.64
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,51.14,38.87
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,68.17,50.0
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,89.92,66.36
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,111.73,83.93
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,134.68,102.96
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,220.86,163.73
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,338.16,254.33
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,333.49,259.95
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,287.54,227.84
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,298.04,236.94
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,304.61,242.1
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,339.75,270.64
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,377.21,300.88
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,338.83,269.07
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,278.17,219.29
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,248.75,195.58
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,201.33,157.36
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,359.48,285.19
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,492.49,390.32
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,389.95,308.44
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,259.84,203.74
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,614.35,489.99
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,922.31,719.74
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,919.19,715.87
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,912.67,711.13
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,877.68,686.24
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,838.73,658.55
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,802.41,633.36
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,763.43,605.84
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,691.16,551.77
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,627.84,503.62
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,550.65,444.65
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,474.8,384.47
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,369.02,297.44
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,251.97,198.1
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,128.17,73.8
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,12.59,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,25.54,14.84
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,33.67,23.18
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,41.86,30.71
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,64.33,37.07
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,112.72,63.14
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,164.14,101.08
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,220.18,147.57
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,278.48,197.88
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,337.82,249.32
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,311.09,238.35
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,227.99,177.54
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,270.42,211.12
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,308.26,240.6
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,346.8,270.95
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,388.22,303.33
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,568.84,443.55
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,747.62,576.74
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,786.57,602.52
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,823.12,627.29
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,606.17,469.1
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,307.75,237.87
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,426.19,331.86
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,551.48,426.9
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,499.31,387.8
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,467.17,363.72
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,720.18,556.18
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,932.65,701.06
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,916.22,687.39
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,896.4,673.66
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,865.95,652.85
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,840.32,634.89
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,788.15,597.55
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,734.33,558.39
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,663.02,508.9
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,591.63,456.93
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,484.59,375.6
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,380.88,291.62
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,210.99,127.56
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,8.65,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.4,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,6.82,0.0
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,11.77,4.57
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,16.73,9.14
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,22.48,13.49
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,28.23,18.41
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,34.0,23.26
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,39.79,28.05
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,44.81,32.14
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,49.84,36.19
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,129.6,101.31
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,216.54,171.12
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,222.75,175.74
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,227.27,178.96
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,241.02,189.8
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,254.95,200.68
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,228.75,179.35
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,187.08,145.76
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,298.34,234.93
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,422.78,330.93
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,402.69,314.47
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,360.2,281.89
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,277.74,217.76
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,175.33,136.35
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,200.79,157.43
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,250.14,196.73
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,419.5,332.52
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,592.81,464.12
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,723.21,560.83
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,838.09,640.8
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,803.09,617.33
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,765.47,593.3
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,710.17,554.95
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,653.1,514.33
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,574.58,456.44
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,503.54,401.89
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,405.65,324.37
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,312.25,245.59
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,190.9,121.52
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,30.26,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.4,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,6.82,0.0
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,12.53,5.12
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,18.27,10.29
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,24.78,15.19
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,31.31,20.7
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,37.47,25.82
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,43.65,30.87
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,98.51,75.21
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,157.36,122.38
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,196.32,153.34
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,248.11,194.81
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,272.51,214.2
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,297.1,233.47
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,451.33,356.28
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,615.79,484.41
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,663.87,520.28
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,711.81,555.85
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,748.11,582.9
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,782.29,607.34
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,816.77,630.4
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,849.18,651.81
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,868.86,665.18
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,885.45,676.5
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,609.74,475.88
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,262.9,204.37
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,325.78,256.45
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,413.41,325.64
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,659.1,517.39
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,868.16,668.09
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,836.94,645.05
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,803.06,621.51
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,754.96,586.11
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,705.07,548.63
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,633.96,497.79
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,562.53,444.38
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,464.98,367.83
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,370.78,289.48
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,210.67,137.65
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,11.79,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,23.14,13.29
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,37.09,27.12
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,50.57,39.8
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,67.9,50.95
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,93.82,69.75
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,120.34,91.49
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,147.98,115.28
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,175.23,139.34
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,203.05,163.9
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,193.0,157.34
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,181.25,148.28
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,211.66,173.48
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,244.74,200.78
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,313.91,258.56
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,379.68,313.34
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,380.12,313.39
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,377.73,311.01
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,475.66,392.47
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,564.76,465.84
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,584.67,481.14
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,603.68,495.88
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,614.7,505.02
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,624.31,513.13
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,426.87,353.14
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,201.22,163.76
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,193.74,158.11
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,186.32,152.25
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,368.93,308.78
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,533.08,445.63
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,745.88,617.63
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,931.19,757.34
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,887.73,723.53
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,841.86,688.56
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,775.86,637.75
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,708.87,584.78
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,608.04,501.3
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,521.2,423.52
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,288.03,203.96
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,3.93,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,7.58,0.63
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,13.68,6.62
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,19.8,12.39
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,26.7,17.78
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,33.62,23.85
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,40.17,29.57
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,46.74,35.23
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,84.0,67.0
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,122.83,99.6
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,135.23,109.87
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,147.97,120.41
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,243.04,198.97
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,337.34,275.73
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,297.96,243.5
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,236.43,192.51
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,256.58,209.28
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,277.83,226.7
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,335.34,274.91
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,415.07,340.18
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,325.3,266.98
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,248.22,202.84
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,162.4,132.08
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,97.35,77.25
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,100.8,80.33
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,104.47,83.53
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,93.24,74.16
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,82.01,64.77
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,53.73,40.72
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,27.51,18.21
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,24.81,15.93
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,22.12,13.63
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,19.43,11.32
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,16.74,8.99
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,13.68,6.33
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,10.63,3.64
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,7.96,1.24
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.02,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
